ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 00:00,2,0.000,ALERT,211.93,298.17,59.996,1547614804,"201051344000579","174011545737251",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,1215646.5,1215646.5,1882,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614806,109562.00
01/16/2019 00:00,2,0.000,ALERT,210.57,295.16,60.033,1547614804,"201051344001025","174011545737251",0.00,-8.50,0,292.76,298.47,0.0,0.0,0.000,1200511.0,1200511.0,9800,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614808,109563.00
01/16/2019 00:00,2,0.000,ALERT,210.80,296.06,60.001,1547614804,"201051344001093","174011545737251",0.00,-6.00,0,293.36,298.17,0.0,0.0,0.000,1192588.4,1192588.4,9782,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614809,109564.00
01/16/2019 00:00,2,0.000,ALERT,211.48,297.26,59.996,1547614804,"201051344000458","174011545737251",0.00,-5.50,0,294.86,300.57,0.0,0.0,0.000,1201898.1,1201898.1,1881,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614811,109565.00
01/16/2019 00:00,2,0.000,ALERT,210.80,296.36,59.975,1547614804,"201051344000890","174011545737251",0.00,-6.50,0,293.66,299.07,0.0,0.0,0.000,1196841.2,1196841.2,9781,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614813,109566.00
01/16/2019 00:00,2,0.000,ALERT,211.48,296.96,59.959,1547614804,"201051344000988","174011545737251",0.00,-7.00,0,292.46,299.07,0.0,0.0,0.000,937657.1,937657.1,1894,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614815,109567.00
01/16/2019 00:00,2,0.000,ALERT,211.25,296.96,59.953,1547614804,"201051344000582","174011545737251",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,1176783.4,1176783.4,9749,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614817,109568.00
01/16/2019 00:00,2,0.000,ALERT,211.70,298.17,60.022,1547614804,"201051344000868","174011545737251",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,1188848.9,1188848.9,33625,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614819,109569.00
01/16/2019 00:00,2,0.000,ALERT,212.16,297.87,60.001,1547614804,"201051344000576","174011545737251",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,1202342.1,1202342.1,6060,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614820,109570.00
01/16/2019 00:00,2,0.000,ALERT,211.93,297.26,60.001,1547614804,"201051344001158","174011545737251",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,1182091.7,1182091.7,1883,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547614822,109571.00
01/16/2019 00:00,2,0.000,ALERT,211.03,295.76,59.953,1547614804,"201051344000917","174011545737251",0.00,-6.00,0,292.16,297.57,0.0,0.0,0.000,1193570.5,1193570.5,9755,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547614824,109572.00
01/16/2019 00:00,2,0.000,ALERT,211.03,295.46,59.996,1547614804,"201051344000417","174011545737251",0.00,-7.00,0,292.76,297.26,0.0,0.0,0.000,968653.1,968653.1,9838,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614826,109573.00
01/16/2019 00:00,2,0.000,ALERT,211.03,295.76,59.975,1547614804,"201051344000685","174011545737251",0.00,-7.00,0,293.36,297.87,0.0,0.0,0.000,1197733.1,1197733.1,9792,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614828,109574.00
01/16/2019 00:00,2,0.000,ALERT,210.80,295.16,59.948,1547614804,"201051344000651","174011545737251",0.00,-9.00,0,292.46,297.57,0.0,0.0,0.000,1191607.5,1191607.5,9787,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614829,109575.00
01/16/2019 00:00,2,0.000,ALERT,211.25,297.87,59.985,1547614804,"201051344000594","174011545737251",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,1206526.6,1206526.6,33594,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614831,109576.00
01/16/2019 00:00,2,0.000,ALERT,211.70,297.26,59.996,1547614804,"201051344000469","174011545737251",0.00,-8.00,0,293.96,299.37,0.0,0.0,0.000,1190804.8,1190804.8,1886,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614833,109577.00
01/16/2019 00:00,2,0.000,ALERT,211.03,296.06,59.996,1547614804,"201051344000585","174011545737251",0.00,-6.50,0,293.06,298.17,0.0,0.0,0.000,1206461.3,1206461.3,9822,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614835,109578.00
01/16/2019 00:00,2,0.000,ALERT,212.16,297.26,60.033,1547614804,"201051344000853","174011545737251",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,1206550.4,1206550.4,1872,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614837,109579.00
01/16/2019 00:00,2,0.000,ALERT,211.03,296.06,59.985,1547614804,"201051344001145","174011545737251",0.00,-7.00,0,293.66,298.77,0.0,0.0,0.000,1205168.1,1205168.1,9768,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614838,109580.00
01/16/2019 00:00,2,0.000,ALERT,210.80,295.76,59.975,1547614804,"201051344000438","174011545737251",0.00,-8.00,0,293.36,298.47,0.0,0.0,0.000,1199179.1,1199179.1,9791,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614840,109581.00
01/16/2019 00:00,2,0.000,ALERT,210.35,295.76,59.985,1547614804,"201051344001135","174011545737251",0.00,-7.00,0,293.36,298.47,0.0,0.0,0.000,1187609.0,1187609.0,9768,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614842,109582.00
01/16/2019 00:00,2,0.000,ALERT,211.70,297.57,59.985,1547614804,"201051344000983","174011545737251",0.00,-7.00,0,294.86,299.97,0.0,0.0,0.000,1206128.0,1206128.0,1874,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614844,109583.00
01/16/2019 00:00,2,0.000,ALERT,211.03,295.46,59.985,1547614804,"201051344001203","174011545737251",0.00,-8.00,0,293.06,299.67,0.0,0.0,0.000,1196455.9,1196455.9,9800,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614846,109584.00
01/16/2019 00:00,2,0.000,ALERT,210.80,296.06,59.980,1547614804,"201051344001230","174011545737251",0.00,-7.00,0,293.66,298.47,0.0,0.0,0.000,1190837.1,1190837.1,9794,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614848,109585.00
01/16/2019 00:00,2,0.000,ALERT,210.57,295.76,59.985,1547614804,"201051344000646","174011545737251",0.00,-8.00,0,292.76,297.87,0.0,0.0,0.000,1185542.4,1185542.4,9791,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614849,109586.00
01/16/2019 00:00,2,0.000,ALERT,211.93,296.96,59.980,1547614804,"201051344000867","174011545737251",0.00,-6.50,0,293.96,299.67,0.0,0.0,0.000,1187580.3,1187580.3,33627,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614851,109587.00
01/16/2019 00:00,2,0.000,ALERT,212.38,297.26,59.975,1547614804,"201051344000633","174011545737251",0.00,-8.00,0,293.06,299.07,0.0,0.0,0.000,1186495.0,1186495.0,33674,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614853,109588.00
01/16/2019 00:00,2,0.000,ALERT,210.35,296.06,59.980,1547614804,"201051344000955","174011545737251",0.00,-7.00,0,293.36,297.87,0.0,0.0,0.000,1204414.2,1204414.2,9787,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614855,109589.00
01/16/2019 00:00,2,0.000,ALERT,211.70,296.66,59.975,1547614804,"201051344000648","174011545737251",0.00,-8.50,0,293.96,299.67,0.0,0.0,0.000,1194606.7,1194606.7,33597,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614857,109590.00
01/16/2019 00:00,2,0.000,ALERT,212.16,297.57,59.975,1547614804,"201051344000645","174011545737251",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,1198952.9,1198952.9,33592,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614859,109591.00
01/16/2019 00:00,2,0.000,ALERT,211.70,297.87,59.990,1547614804,"201051344000569","174011545737251",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,1215997.5,1215997.5,1862,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547614861,109592.00
01/16/2019 00:00,2,0.000,ALERT,211.93,296.66,59.975,1547614804,"179051228000119","174011545737251",0.00,-5.50,0,293.36,298.77,0.0,0.0,0.000,2530.9,2530.9,1870,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547614862,109593.00
01/16/2019 00:15,2,0.000,ALERT,213.96,300.87,60.017,1547615704,"201051344000579","174011545737251",0.00,-7.00,0,291.85,305.08,0.0,0.0,0.000,1215646.5,1215646.5,1884,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547615706,109594.00
01/16/2019 00:15,2,0.000,ALERT,212.61,298.77,60.017,1547615704,"201051344001025","174011545737251",0.00,-8.50,0,288.55,303.88,0.0,0.0,0.000,1200511.0,1200511.0,9802,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615708,109595.00
01/16/2019 00:15,2,0.000,ALERT,212.83,299.67,60.017,1547615704,"201051344001093","174011545737251",0.00,-6.00,0,289.15,302.98,0.0,0.0,0.000,1192588.4,1192588.4,9784,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615709,109596.00
01/16/2019 00:15,2,0.000,ALERT,213.74,300.27,60.054,1547615704,"201051344000458","174011545737251",0.00,-5.50,0,290.95,305.08,0.0,0.0,0.000,1201898.1,1201898.1,1883,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615711,109597.00
01/16/2019 00:15,2,0.000,ALERT,212.83,299.67,60.022,1547615704,"201051344000890","174011545737251",0.00,-7.00,0,289.75,304.18,0.0,0.0,0.000,1196841.2,1196841.2,9783,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615713,109598.00
01/16/2019 00:15,2,0.000,ALERT,213.74,299.97,60.028,1547615704,"201051344000988","174011545737251",0.00,-7.00,0,288.55,304.18,0.0,0.0,0.000,937657.1,937657.1,1896,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615715,109599.00
01/16/2019 00:15,2,0.000,ALERT,213.29,300.27,60.017,1547615704,"201051344000582","174011545737251",0.00,-8.50,0,290.05,303.88,0.0,0.0,0.000,1176783.4,1176783.4,9751,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615717,109600.00
01/16/2019 00:15,2,0.000,ALERT,213.74,300.87,60.022,1547615704,"201051344000868","174011545737251",0.00,-8.00,0,291.55,305.08,0.0,0.0,0.000,1188848.9,1188848.9,33627,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615719,109601.00
01/16/2019 00:15,2,0.000,ALERT,214.19,300.57,60.028,1547615704,"201051344000576","174011545737251",0.00,-8.00,0,291.25,304.78,0.0,0.0,0.000,1202342.1,1202342.1,6062,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615720,109602.00
01/16/2019 00:15,2,0.000,ALERT,213.74,299.67,60.022,1547615704,"201051344001158","174011545737251",0.00,-8.50,0,290.65,304.18,0.0,0.0,0.000,1182091.7,1182091.7,1885,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615722,109603.00
01/16/2019 00:15,2,0.000,ALERT,213.06,299.07,60.033,1547615704,"201051344000917","174011545737251",0.00,-6.00,0,287.95,302.68,0.0,0.0,0.000,1193570.5,1193570.5,9757,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615724,109604.00
01/16/2019 00:15,2,0.000,ALERT,213.06,298.77,60.022,1547615704,"201051344000417","174011545737251",0.00,-8.00,0,288.85,302.68,0.0,0.0,0.000,968653.1,968653.1,9840,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547615726,109605.00
01/16/2019 00:15,2,0.000,ALERT,213.29,299.37,60.033,1547615704,"201051344000685","174011545737251",0.00,-7.00,0,289.15,302.98,0.0,0.0,0.000,1197733.1,1197733.1,9794,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547615728,109606.00
01/16/2019 00:15,2,0.000,ALERT,213.06,298.77,60.028,1547615704,"201051344000651","174011545737251",0.00,-9.00,0,288.85,302.68,0.0,0.0,0.000,1191607.5,1191607.5,9789,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615730,109607.00
01/16/2019 00:15,2,0.000,ALERT,213.29,300.57,60.028,1547615704,"201051344000594","174011545737251",0.00,-8.00,0,290.65,305.08,0.0,0.0,0.000,1206526.6,1206526.6,33596,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615731,109608.00
01/16/2019 00:15,2,0.000,ALERT,213.96,300.27,60.033,1547615704,"201051344000469","174011545737251",0.00,-8.50,0,290.05,304.48,0.0,0.0,0.000,1190804.8,1190804.8,1888,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615733,109609.00
01/16/2019 00:15,2,0.000,ALERT,213.06,299.67,60.054,1547615704,"201051344000585","174011545737251",0.00,-8.00,0,288.85,303.28,0.0,0.0,0.000,1206461.3,1206461.3,9824,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615735,109610.00
01/16/2019 00:15,2,0.000,ALERT,214.19,299.97,60.028,1547615704,"201051344000853","174011545737251",0.00,-8.00,0,290.95,304.48,0.0,0.0,0.000,1206550.4,1206550.4,1874,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615737,109611.00
01/16/2019 00:15,2,0.000,ALERT,213.29,299.67,60.065,1547615704,"201051344001145","174011545737251",0.00,-8.00,0,289.75,303.88,0.0,0.0,0.000,1205168.1,1205168.1,9770,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615739,109612.00
01/16/2019 00:15,2,0.000,ALERT,213.06,299.37,59.996,1547615704,"201051344000438","174011545737251",0.00,-8.00,0,289.45,303.58,0.0,0.0,0.000,1199179.1,1199179.1,9793,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615741,109613.00
01/16/2019 00:15,2,0.000,ALERT,212.61,299.37,60.012,1547615704,"201051344001135","174011545737251",0.00,-8.00,0,289.45,303.88,0.0,0.0,0.000,1187609.0,1187609.0,9770,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547615742,109614.00
01/16/2019 00:15,2,0.000,ALERT,213.74,300.27,60.017,1547615704,"201051344000983","174011545737251",0.00,-7.00,0,291.25,304.78,0.0,0.0,0.000,1206128.0,1206128.0,1876,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547615744,109615.00
01/16/2019 00:15,2,0.000,ALERT,213.06,299.07,60.017,1547615704,"201051344001203","174011545737251",0.00,-8.00,0,289.15,304.78,0.0,0.0,0.000,1196455.9,1196455.9,9802,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615746,109616.00
01/16/2019 00:15,2,0.000,ALERT,213.06,299.67,60.006,1547615704,"201051344001230","174011545737251",0.00,-7.00,0,289.45,303.28,0.0,0.0,0.000,1190837.1,1190837.1,9796,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615748,109617.00
01/16/2019 00:15,2,0.000,ALERT,212.83,299.37,60.022,1547615704,"201051344000646","174011545737251",0.00,-8.00,0,288.55,302.98,0.0,0.0,0.000,1185542.4,1185542.4,9793,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547615750,109618.00
01/16/2019 00:15,2,0.000,ALERT,213.96,299.67,60.059,1547615704,"201051344000867","174011545737251",0.00,-6.50,0,290.35,304.48,0.0,0.0,0.000,1187580.3,1187580.3,33629,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615752,109619.00
01/16/2019 00:15,2,0.000,ALERT,214.41,299.67,60.022,1547615704,"201051344000633","174011545737251",0.00,-8.00,0,289.45,304.18,0.0,0.0,0.000,1186495.0,1186495.0,33676,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615753,109620.00
01/16/2019 00:15,2,0.000,ALERT,212.61,299.37,60.033,1547615704,"201051344000955","174011545737251",0.00,-7.00,0,289.15,302.98,0.0,0.0,0.000,1204414.2,1204414.2,9789,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615755,109621.00
01/16/2019 00:15,2,0.000,ALERT,213.96,299.67,60.038,1547615704,"201051344000648","174011545737251",0.00,-9.00,0,290.35,304.48,0.0,0.0,0.000,1194606.7,1194606.7,33599,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615757,109622.00
01/16/2019 00:15,2,0.000,ALERT,214.19,300.27,60.022,1547615704,"201051344000645","174011545737251",0.00,-7.00,0,290.95,304.48,0.0,0.0,0.000,1198952.9,1198952.9,33594,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547615759,109623.00
01/16/2019 00:15,2,0.000,ALERT,213.74,300.87,60.049,1547615704,"201051344000569","174011545737251",0.00,-8.00,0,291.55,305.38,0.0,0.0,0.000,1215997.5,1215997.5,1864,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547615761,109624.00
01/16/2019 00:15,2,0.000,ALERT,213.96,299.37,60.028,1547615704,"179051228000119","174011545737251",0.00,-6.00,0,289.75,303.88,0.0,0.0,0.000,2530.9,2530.9,1872,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547615762,109625.00
01/16/2019 00:30,2,0.000,ALERT,213.74,301.17,60.017,1547616604,"201051344000579","174011545737251",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,1215646.5,1215646.5,1886,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616606,109626.00
01/16/2019 00:30,2,0.000,ALERT,212.83,299.07,60.012,1547616604,"201051344001025","174011545737251",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,1200511.0,1200511.0,9804,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616608,109627.00
01/16/2019 00:30,2,0.000,ALERT,213.06,299.67,60.012,1547616604,"201051344001093","174011545737251",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,1192588.4,1192588.4,9786,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616610,109628.00
01/16/2019 00:30,2,0.000,ALERT,213.74,300.27,60.017,1547616604,"201051344000458","174011545737251",0.00,-6.00,0,298.47,304.18,0.0,0.0,0.000,1201898.1,1201898.1,1885,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616612,109629.00
01/16/2019 00:30,2,0.000,ALERT,212.83,299.97,60.022,1547616604,"201051344000890","174011545737251",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,1196841.2,1196841.2,9785,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616614,109630.00
01/16/2019 00:30,2,0.000,ALERT,213.74,300.27,60.033,1547616604,"201051344000988","174011545737251",0.00,-7.00,0,295.46,303.28,0.0,0.0,0.000,937657.1,937657.1,1898,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547616615,109631.00
01/16/2019 00:30,2,0.000,ALERT,213.51,300.57,60.022,1547616604,"201051344000582","174011545737251",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,1176783.4,1176783.4,9753,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616617,109632.00
01/16/2019 00:30,2,0.000,ALERT,213.96,301.17,60.054,1547616604,"201051344000868","174011545737251",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,1188848.9,1188848.9,33629,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616619,109633.00
01/16/2019 00:30,2,0.000,ALERT,214.41,301.17,60.022,1547616604,"201051344000576","174011545737251",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,1202342.1,1202342.1,6064,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616621,109634.00
01/16/2019 00:30,2,0.000,ALERT,214.19,300.57,60.012,1547616604,"201051344001158","174011545737251",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,1182091.7,1182091.7,1887,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616623,109635.00
01/16/2019 00:30,2,0.000,ALERT,213.06,299.07,60.022,1547616604,"201051344000917","174011545737251",0.00,-6.00,0,296.36,302.37,0.0,0.0,0.000,1193570.5,1193570.5,9759,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616624,109636.00
01/16/2019 00:30,2,0.000,ALERT,213.06,298.77,60.059,1547616604,"201051344000417","174011545737251",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,968653.1,968653.1,9842,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616626,109637.00
01/16/2019 00:30,2,0.000,ALERT,213.29,299.67,60.022,1547616604,"201051344000685","174011545737251",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,1197733.1,1197733.1,9796,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616628,109638.00
01/16/2019 00:30,2,0.000,ALERT,213.06,298.77,60.022,1547616604,"201051344000651","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,1191607.5,1191607.5,9791,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616630,109639.00
01/16/2019 00:30,2,0.000,ALERT,213.51,301.17,60.022,1547616604,"201051344000594","174011545737251",0.00,-8.00,0,297.87,303.88,0.0,0.0,0.000,1206526.6,1206526.6,33598,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616632,109640.00
01/16/2019 00:30,2,0.000,ALERT,213.96,300.87,60.028,1547616604,"201051344000469","174011545737251",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,1190804.8,1190804.8,1890,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616633,109641.00
01/16/2019 00:30,2,0.000,ALERT,213.06,299.67,60.017,1547616604,"201051344000585","174011545737251",0.00,-7.00,0,297.26,302.98,0.0,0.0,0.000,1206461.3,1206461.3,9826,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616635,109642.00
01/16/2019 00:30,2,0.000,ALERT,214.41,300.27,60.059,1547616604,"201051344000853","174011545737251",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,1206550.4,1206550.4,1876,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616637,109643.00
01/16/2019 00:30,2,0.000,ALERT,213.29,299.97,60.028,1547616604,"201051344001145","174011545737251",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,1205168.1,1205168.1,9772,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616639,109644.00
01/16/2019 00:30,2,0.000,ALERT,212.83,299.37,59.996,1547616604,"201051344000438","174011545737251",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,1199179.1,1199179.1,9795,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547616641,109645.00
01/16/2019 00:30,2,0.000,ALERT,212.61,299.67,60.022,1547616604,"201051344001135","174011545737251",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,1187609.0,1187609.0,9772,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616643,109646.00
01/16/2019 00:30,2,0.000,ALERT,213.96,300.57,60.017,1547616604,"201051344000983","174011545737251",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,1206128.0,1206128.0,1878,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547616645,109647.00
01/16/2019 00:30,2,0.000,ALERT,212.83,298.77,60.028,1547616604,"201051344001203","174011545737251",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,1196455.9,1196455.9,9804,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616646,109648.00
01/16/2019 00:30,2,0.000,ALERT,213.06,299.97,60.022,1547616604,"201051344001230","174011545737251",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,1190837.1,1190837.1,9798,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616648,109649.00
01/16/2019 00:30,2,0.000,ALERT,212.61,299.37,60.012,1547616604,"201051344000646","174011545737251",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,1185542.4,1185542.4,9795,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616650,109650.00
01/16/2019 00:30,2,0.000,ALERT,214.19,299.97,60.043,1547616604,"201051344000867","174011545737251",0.00,-7.00,0,297.26,303.88,0.0,0.0,0.000,1187580.3,1187580.3,33631,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616652,109651.00
01/16/2019 00:30,2,0.000,ALERT,214.64,300.27,60.006,1547616604,"201051344000633","174011545737251",0.00,-8.00,0,296.06,303.28,0.0,0.0,0.000,1186495.0,1186495.0,33678,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616654,109652.00
01/16/2019 00:30,2,0.000,ALERT,212.38,299.37,60.033,1547616604,"201051344000955","174011545737251",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,1204414.2,1204414.2,9791,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616655,109653.00
01/16/2019 00:30,2,0.000,ALERT,213.96,299.67,59.990,1547616604,"201051344000648","174011545737251",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,1194606.7,1194606.7,33601,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616657,109654.00
01/16/2019 00:30,2,0.000,ALERT,214.19,300.57,59.985,1547616604,"201051344000645","174011545737251",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,1198952.9,1198952.9,33596,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616659,109655.00
01/16/2019 00:30,2,0.000,ALERT,213.74,300.87,60.001,1547616604,"201051344000569","174011545737251",0.00,-8.00,0,298.77,304.48,0.0,0.0,0.000,1215997.5,1215997.5,1866,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547616661,109656.00
01/16/2019 00:30,2,0.000,ALERT,213.96,299.67,60.006,1547616604,"179051228000119","174011545737251",0.00,-6.00,0,296.06,302.98,0.0,0.0,0.000,2530.9,2530.9,1874,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547616663,109657.00
01/16/2019 00:45,2,0.000,ALERT,211.25,299.97,60.033,1547617504,"201051344000579","174011545737251",0.00,-8.00,0,298.17,308.09,0.0,0.0,0.000,1215646.5,1215646.5,1888,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617506,109658.00
01/16/2019 00:45,2,0.000,ALERT,209.90,297.26,60.028,1547617504,"201051344001025","174011545737251",0.00,-8.50,0,295.76,307.18,0.0,0.0,0.000,1200511.0,1200511.0,9806,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617508,109659.00
01/16/2019 00:45,2,0.000,ALERT,210.35,298.17,60.028,1547617504,"201051344001093","174011545737251",0.00,-6.50,0,296.36,307.18,0.0,0.0,0.000,1192588.4,1192588.4,9788,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617510,109660.00
01/16/2019 00:45,2,0.000,ALERT,211.25,299.07,59.985,1547617504,"201051344000458","174011545737251",0.00,-6.00,0,297.57,307.78,0.0,0.0,0.000,1201898.1,1201898.1,1887,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547617511,109661.00
01/16/2019 00:45,2,0.000,ALERT,210.12,298.47,60.022,1547617504,"201051344000890","174011545737251",0.00,-7.00,0,296.96,307.78,0.0,0.0,0.000,1196841.2,1196841.2,9787,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617513,109662.00
01/16/2019 00:45,2,0.000,ALERT,211.25,299.07,60.028,1547617504,"201051344000988","174011545737251",0.00,-8.00,0,295.16,306.88,0.0,0.0,0.000,937657.1,937657.1,1900,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617515,109663.00
01/16/2019 00:45,2,0.000,ALERT,210.80,299.37,60.028,1547617504,"201051344000582","174011545737251",0.00,-9.00,0,297.26,308.39,0.0,0.0,0.000,1176783.4,1176783.4,9755,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617517,109664.00
01/16/2019 00:45,2,0.000,ALERT,211.48,299.97,60.038,1547617504,"201051344000868","174011545737251",0.00,-8.50,0,298.47,308.09,0.0,0.0,0.000,1188848.9,1188848.9,33631,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547617519,109665.00
01/16/2019 00:45,2,0.000,ALERT,211.93,299.67,60.033,1547617504,"201051344000576","174011545737251",0.00,-8.50,0,297.87,307.78,0.0,0.0,0.000,1202342.1,1202342.1,6066,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617520,109666.00
01/16/2019 00:45,2,0.000,ALERT,211.48,299.07,60.033,1547617504,"201051344001158","174011545737251",0.00,-9.00,0,297.26,307.18,0.0,0.0,0.000,1182091.7,1182091.7,1889,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617522,109667.00
01/16/2019 00:45,2,0.000,ALERT,210.35,297.87,59.990,1547617504,"201051344000917","174011545737251",0.00,-6.50,0,295.16,306.88,0.0,0.0,0.000,1193570.5,1193570.5,9761,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547617524,109668.00
01/16/2019 00:45,2,0.000,ALERT,210.35,297.57,60.033,1547617504,"201051344000417","174011545737251",0.00,-8.00,0,296.06,306.88,0.0,0.0,0.000,968653.1,968653.1,9844,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617526,109669.00
01/16/2019 00:45,2,0.000,ALERT,210.35,297.87,60.028,1547617504,"201051344000685","174011545737251",0.00,-8.00,0,296.36,307.78,0.0,0.0,0.000,1197733.1,1197733.1,9798,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617528,109670.00
01/16/2019 00:45,2,0.000,ALERT,211.48,299.07,60.028,1547617504,"201051344000651","174011545737251",0.00,-9.00,0,295.76,306.58,0.0,0.0,0.000,1191607.5,1191607.5,9793,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617529,109671.00
01/16/2019 00:45,2,0.000,ALERT,212.16,301.47,60.033,1547617504,"201051344000594","174011545737251",0.00,-8.50,0,297.57,307.78,0.0,0.0,0.000,1206526.6,1206526.6,33600,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547617531,109672.00
01/16/2019 00:45,2,0.000,ALERT,212.61,300.87,60.038,1547617504,"201051344000469","174011545737251",0.00,-9.00,0,296.96,307.18,0.0,0.0,0.000,1190804.8,1190804.8,1892,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617533,109673.00
01/16/2019 00:45,2,0.000,ALERT,211.48,299.97,60.075,1547617504,"201051344000585","174011545737251",0.00,-7.00,0,296.06,307.48,0.0,0.0,0.000,1206461.3,1206461.3,9828,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617535,109674.00
01/16/2019 00:45,2,0.000,ALERT,213.06,300.57,59.980,1547617504,"201051344000853","174011545737251",0.00,-8.50,0,297.57,307.18,0.0,0.0,0.000,1206550.4,1206550.4,1878,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617537,109675.00
01/16/2019 00:45,2,0.000,ALERT,211.70,299.97,60.028,1547617504,"201051344001145","174011545737251",0.00,-8.00,0,296.66,307.78,0.0,0.0,0.000,1205168.1,1205168.1,9774,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617539,109676.00
01/16/2019 00:45,2,0.000,ALERT,211.48,299.67,60.033,1547617504,"201051344000438","174011545737251",0.00,-8.50,0,296.66,307.18,0.0,0.0,0.000,1199179.1,1199179.1,9797,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617540,109677.00
01/16/2019 00:45,2,0.000,ALERT,210.80,299.37,60.022,1547617504,"201051344001135","174011545737251",0.00,-8.00,0,296.66,307.18,0.0,0.0,0.000,1187609.0,1187609.0,9774,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547617542,109678.00
01/16/2019 00:45,2,0.000,ALERT,212.38,300.87,60.028,1547617504,"201051344000983","174011545737251",0.00,-8.00,0,297.87,307.78,0.0,0.0,0.000,1206128.0,1206128.0,1880,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547617544,109679.00
01/16/2019 00:45,2,0.000,ALERT,211.48,299.67,60.022,1547617504,"201051344001203","174011545737251",0.00,-8.50,0,296.06,308.09,0.0,0.0,0.000,1196455.9,1196455.9,9806,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547617546,109680.00
01/16/2019 00:45,2,0.000,ALERT,211.48,299.97,60.028,1547617504,"201051344001230","174011545737251",0.00,-8.00,0,296.66,307.78,0.0,0.0,0.000,1190837.1,1190837.1,9800,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617548,109681.00
01/16/2019 00:45,2,0.000,ALERT,211.03,299.67,60.022,1547617504,"201051344000646","174011545737251",0.00,-8.50,0,295.76,307.18,0.0,0.0,0.000,1185542.4,1185542.4,9797,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547617550,109682.00
01/16/2019 00:45,2,0.000,ALERT,212.83,300.27,60.017,1547617504,"201051344000867","174011545737251",0.00,-7.00,0,296.96,307.48,0.0,0.0,0.000,1187580.3,1187580.3,33633,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617551,109683.00
01/16/2019 00:45,2,0.000,ALERT,213.29,300.57,60.028,1547617504,"201051344000633","174011545737251",0.00,-8.50,0,296.06,306.88,0.0,0.0,0.000,1186495.0,1186495.0,33680,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617553,109684.00
01/16/2019 00:45,2,0.000,ALERT,211.03,299.67,60.012,1547617504,"201051344000955","174011545737251",0.00,-8.00,0,296.36,307.18,0.0,0.0,0.000,1204414.2,1204414.2,9793,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547617555,109685.00
01/16/2019 00:45,2,0.000,ALERT,212.61,299.97,60.017,1547617504,"201051344000648","174011545737251",0.00,-9.00,0,296.96,307.48,0.0,0.0,0.000,1194606.7,1194606.7,33603,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617557,109686.00
01/16/2019 00:45,2,0.000,ALERT,213.06,300.87,60.043,1547617504,"201051344000645","174011545737251",0.00,-8.00,0,297.57,307.48,0.0,0.0,0.000,1198952.9,1198952.9,33598,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547617559,109687.00
01/16/2019 00:45,2,0.000,ALERT,212.38,301.17,60.001,1547617504,"201051344000569","174011545737251",0.00,-8.50,0,298.47,308.39,0.0,0.0,0.000,1215997.5,1215997.5,1868,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547617561,109688.00
01/16/2019 00:45,2,0.000,ALERT,212.83,300.27,60.012,1547617504,"179051228000119","174011545737251",0.00,-6.00,0,296.36,306.58,0.0,0.0,0.000,2530.9,2530.9,1876,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547617563,109689.00
01/16/2019 01:00,2,0.000,ALERT,212.61,302.37,60.022,1547618404,"201051344000579","174011545737251",0.00,-8.00,0,297.87,304.48,0.0,0.0,0.000,1215646.5,1215646.5,1890,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618406,109690.00
01/16/2019 01:00,2,0.000,ALERT,211.48,299.67,60.001,1547618404,"201051344001025","174011545737251",0.00,-9.00,0,295.46,302.37,0.0,0.0,0.000,1200511.0,1200511.0,9808,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618408,109691.00
01/16/2019 01:00,2,0.000,ALERT,211.70,300.27,59.996,1547618404,"201051344001093","174011545737251",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,1192588.4,1192588.4,9790,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618410,109692.00
01/16/2019 01:00,2,0.000,ALERT,212.38,301.77,60.049,1547618404,"201051344000458","174011545737251",0.00,-6.00,0,297.26,304.48,0.0,0.0,0.000,1201898.1,1201898.1,1889,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618412,109693.00
01/16/2019 01:00,2,0.000,ALERT,211.48,300.57,60.049,1547618404,"201051344000890","174011545737251",0.00,-7.00,0,296.36,302.98,0.0,0.0,0.000,1196841.2,1196841.2,9789,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547618413,109694.00
01/16/2019 01:00,2,0.000,ALERT,212.61,301.77,60.012,1547618404,"201051344000988","174011545737251",0.00,-8.00,0,294.26,303.28,0.0,0.0,0.000,937657.1,937657.1,1902,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618415,109695.00
01/16/2019 01:00,2,0.000,ALERT,212.16,301.17,60.012,1547618404,"201051344000582","174011545737251",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,1176783.4,1176783.4,9757,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618417,109696.00
01/16/2019 01:00,2,0.000,ALERT,212.61,302.68,60.022,1547618404,"201051344000868","174011545737251",0.00,-8.50,0,297.87,304.48,0.0,0.0,0.000,1188848.9,1188848.9,33633,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618419,109697.00
01/16/2019 01:00,2,0.000,ALERT,213.06,302.37,60.006,1547618404,"201051344000576","174011545737251",0.00,-8.00,0,297.26,303.88,0.0,0.0,0.000,1202342.1,1202342.1,6068,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547618421,109698.00
01/16/2019 01:00,2,0.000,ALERT,212.83,301.77,60.012,1547618404,"201051344001158","174011545737251",0.00,-9.00,0,296.66,303.58,0.0,0.0,0.000,1182091.7,1182091.7,1891,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547618422,109699.00
01/16/2019 01:00,2,0.000,ALERT,211.93,299.97,60.006,1547618404,"201051344000917","174011545737251",0.00,-6.50,0,295.16,301.17,0.0,0.0,0.000,1193570.5,1193570.5,9763,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618424,109700.00
01/16/2019 01:00,2,0.000,ALERT,211.93,299.97,60.006,1547618404,"201051344000417","174011545737251",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,968653.1,968653.1,9846,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618426,109701.00
01/16/2019 01:00,2,0.000,ALERT,212.16,300.57,60.006,1547618404,"201051344000685","174011545737251",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,1197733.1,1197733.1,9800,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618428,109702.00
01/16/2019 01:00,2,0.000,ALERT,211.93,299.67,60.022,1547618404,"201051344000651","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1191607.5,1191607.5,9795,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618430,109703.00
01/16/2019 01:00,2,0.000,ALERT,212.38,302.07,60.012,1547618404,"201051344000594","174011545737251",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,1206526.6,1206526.6,33602,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618432,109704.00
01/16/2019 01:00,2,0.000,ALERT,212.83,301.47,60.043,1547618404,"201051344000469","174011545737251",0.00,-9.00,0,297.57,303.58,0.0,0.0,0.000,1190804.8,1190804.8,1894,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547618434,109705.00
01/16/2019 01:00,2,0.000,ALERT,211.93,300.87,60.006,1547618404,"201051344000585","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1206461.3,1206461.3,9830,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547618436,109706.00
