ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 01:00,2,0.000,ALERT,213.29,301.47,60.038,1547618404,"201051344000853","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1206550.4,1206550.4,1880,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618438,109707.00
01/16/2019 01:00,2,0.000,ALERT,211.93,300.57,60.012,1547618404,"201051344001145","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1205168.1,1205168.1,9776,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547618439,109708.00
01/16/2019 01:00,2,0.000,ALERT,211.93,300.57,60.017,1547618404,"201051344000438","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,1199179.1,1199179.1,9799,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618441,109709.00
01/16/2019 01:00,2,0.000,ALERT,211.70,300.57,60.017,1547618404,"201051344001135","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1187609.0,1187609.0,9776,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618443,109710.00
01/16/2019 01:00,2,0.000,ALERT,212.61,301.77,60.012,1547618404,"201051344000983","174011545737251",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,1206128.0,1206128.0,1882,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618445,109711.00
01/16/2019 01:00,2,0.000,ALERT,211.93,300.27,59.996,1547618404,"201051344001203","174011545737251",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,1196455.9,1196455.9,9808,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547618447,109712.00
01/16/2019 01:00,2,0.000,ALERT,211.70,300.87,60.012,1547618404,"201051344001230","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1190837.1,1190837.1,9802,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618448,109713.00
01/16/2019 01:00,2,0.000,ALERT,211.48,300.27,59.959,1547618404,"201051344000646","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1185542.4,1185542.4,9799,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618450,109714.00
01/16/2019 01:00,2,0.000,ALERT,213.06,301.17,60.059,1547618404,"201051344000867","174011545737251",0.00,-7.00,0,298.17,303.88,0.0,0.0,0.000,1187580.3,1187580.3,33635,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618452,109715.00
01/16/2019 01:00,2,0.000,ALERT,213.29,301.17,60.017,1547618404,"201051344000633","174011545737251",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,1186495.0,1186495.0,33682,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618454,109716.00
01/16/2019 01:00,2,0.000,ALERT,211.25,300.27,59.975,1547618404,"201051344000955","174011545737251",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,1204414.2,1204414.2,9795,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547618456,109717.00
01/16/2019 01:00,2,0.000,ALERT,212.83,300.87,60.012,1547618404,"201051344000648","174011545737251",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,1194606.7,1194606.7,33605,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547618458,109718.00
01/16/2019 01:00,2,0.000,ALERT,213.06,301.17,60.017,1547618404,"201051344000645","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1198952.9,1198952.9,33600,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547618459,109719.00
01/16/2019 01:00,2,0.000,ALERT,212.83,302.07,60.017,1547618404,"201051344000569","174011545737251",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,1215997.5,1215997.5,1870,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547618461,109720.00
01/16/2019 01:00,2,0.000,ALERT,213.06,301.17,59.996,1547618404,"179051228000119","174011545737251",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,2530.9,2530.9,1878,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547618463,109721.00
01/16/2019 01:15,2,0.000,ALERT,213.96,304.18,60.012,1547619304,"201051344000579","174011545737251",0.00,-8.00,0,300.27,305.98,0.0,0.0,0.000,1215646.5,1215646.5,1892,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547619306,109722.00
01/16/2019 01:15,2,0.000,ALERT,212.83,301.47,60.006,1547619304,"201051344001025","174011545737251",0.00,-9.00,0,297.57,304.18,0.0,0.0,0.000,1200511.0,1200511.0,9810,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547619308,109723.00
01/16/2019 01:15,2,0.000,ALERT,212.83,302.07,60.017,1547619304,"201051344001093","174011545737251",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,1192588.4,1192588.4,9792,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619310,109724.00
01/16/2019 01:15,2,0.000,ALERT,213.96,303.58,60.001,1547619304,"201051344000458","174011545737251",0.00,-6.00,0,299.67,305.98,0.0,0.0,0.000,1201898.1,1201898.1,1891,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619312,109725.00
01/16/2019 01:15,2,0.000,ALERT,212.83,302.37,60.001,1547619304,"201051344000890","174011545737251",0.00,-8.00,0,298.47,304.48,0.0,0.0,0.000,1196841.2,1196841.2,9791,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619314,109726.00
01/16/2019 01:15,2,0.000,ALERT,213.74,302.98,60.001,1547619304,"201051344000988","174011545737251",0.00,-8.00,0,297.26,304.78,0.0,0.0,0.000,937657.1,937657.1,1904,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547619315,109727.00
01/16/2019 01:15,2,0.000,ALERT,213.51,302.98,60.001,1547619304,"201051344000582","174011545737251",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,1176783.4,1176783.4,9759,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619317,109728.00
01/16/2019 01:15,2,0.000,ALERT,213.96,303.88,59.996,1547619304,"201051344000868","174011545737251",0.00,-8.00,0,300.57,305.98,0.0,0.0,0.000,1188848.9,1188848.9,33635,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547619319,109729.00
01/16/2019 01:15,2,0.000,ALERT,214.41,303.88,59.990,1547619304,"201051344000576","174011545737251",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,1202342.1,1202342.1,6070,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619321,109730.00
01/16/2019 01:15,2,0.000,ALERT,214.19,303.28,59.953,1547619304,"201051344001158","174011545737251",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,1182091.7,1182091.7,1893,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547619323,109731.00
01/16/2019 01:15,2,0.000,ALERT,213.29,301.77,60.001,1547619304,"201051344000917","174011545737251",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,1193570.5,1193570.5,9765,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547619325,109732.00
01/16/2019 01:15,2,0.000,ALERT,213.29,302.07,60.001,1547619304,"201051344000417","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,968653.1,968653.1,9848,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619326,109733.00
01/16/2019 01:15,2,0.000,ALERT,213.29,302.37,60.038,1547619304,"201051344000685","174011545737251",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,1197733.1,1197733.1,9802,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547619328,109734.00
01/16/2019 01:15,2,0.000,ALERT,213.06,301.47,60.001,1547619304,"201051344000651","174011545737251",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,1191607.5,1191607.5,9797,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619330,109735.00
01/16/2019 01:15,2,0.000,ALERT,213.74,303.88,60.001,1547619304,"201051344000594","174011545737251",0.00,-9.00,0,299.07,305.38,0.0,0.0,0.000,1206526.6,1206526.6,33604,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619332,109736.00
01/16/2019 01:15,2,0.000,ALERT,213.96,303.28,60.006,1547619304,"201051344000469","174011545737251",0.00,-9.00,0,298.47,305.08,0.0,0.0,0.000,1190804.8,1190804.8,1896,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619334,109737.00
01/16/2019 01:15,2,0.000,ALERT,213.06,302.37,60.001,1547619304,"201051344000585","174011545737251",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,1206461.3,1206461.3,9832,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619336,109738.00
01/16/2019 01:15,2,0.000,ALERT,214.41,302.98,59.964,1547619304,"201051344000853","174011545737251",0.00,-8.50,0,299.67,305.38,0.0,0.0,0.000,1206550.4,1206550.4,1882,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619337,109739.00
01/16/2019 01:15,2,0.000,ALERT,213.29,302.37,60.012,1547619304,"201051344001145","174011545737251",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,1205168.1,1205168.1,9778,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619339,109740.00
01/16/2019 01:15,2,0.000,ALERT,213.06,302.07,60.017,1547619304,"201051344000438","174011545737251",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,1199179.1,1199179.1,9801,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619341,109741.00
01/16/2019 01:15,2,0.000,ALERT,212.83,302.37,60.001,1547619304,"201051344001135","174011545737251",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,1187609.0,1187609.0,9778,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619343,109742.00
01/16/2019 01:15,2,0.000,ALERT,213.74,302.98,59.959,1547619304,"201051344000983","174011545737251",0.00,-8.00,0,299.97,305.68,0.0,0.0,0.000,1206128.0,1206128.0,1884,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547619345,109743.00
01/16/2019 01:15,2,0.000,ALERT,213.06,301.77,60.012,1547619304,"201051344001203","174011545737251",0.00,-8.50,0,298.47,305.08,0.0,0.0,0.000,1196455.9,1196455.9,9810,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547619347,109744.00
01/16/2019 01:15,2,0.000,ALERT,212.83,302.68,59.985,1547619304,"201051344001230","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1190837.1,1190837.1,9804,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619348,109745.00
01/16/2019 01:15,2,0.000,ALERT,212.61,302.07,59.990,1547619304,"201051344000646","174011545737251",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,1185542.4,1185542.4,9801,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619350,109746.00
01/16/2019 01:15,2,0.000,ALERT,214.19,302.68,59.969,1547619304,"201051344000867","174011545737251",0.00,-7.00,0,298.77,305.38,0.0,0.0,0.000,1187580.3,1187580.3,33637,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619352,109747.00
01/16/2019 01:15,2,0.000,ALERT,214.41,302.68,60.001,1547619304,"201051344000633","174011545737251",0.00,-8.50,0,297.57,304.78,0.0,0.0,0.000,1186495.0,1186495.0,33684,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619354,109748.00
01/16/2019 01:15,2,0.000,ALERT,212.61,302.07,59.996,1547619304,"201051344000955","174011545737251",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,1204414.2,1204414.2,9797,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547619356,109749.00
01/16/2019 01:15,2,0.000,ALERT,213.96,302.37,60.006,1547619304,"201051344000648","174011545737251",0.00,-10.00,0,299.07,305.08,0.0,0.0,0.000,1194606.7,1194606.7,33607,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619358,109750.00
01/16/2019 01:15,2,0.000,ALERT,214.41,302.98,60.012,1547619304,"201051344000645","174011545737251",0.00,-8.00,0,299.37,305.08,0.0,0.0,0.000,1198952.9,1198952.9,33602,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619359,109751.00
01/16/2019 01:15,2,0.000,ALERT,213.96,303.58,60.001,1547619304,"201051344000569","174011545737251",0.00,-8.50,0,300.27,306.28,0.0,0.0,0.000,1215997.5,1215997.5,1872,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547619361,109752.00
01/16/2019 01:15,2,0.000,ALERT,214.19,302.68,59.980,1547619304,"179051228000119","174011545737251",0.00,-6.50,0,297.87,304.48,0.0,0.0,0.000,2530.9,2530.9,1880,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547619363,109753.00
01/16/2019 01:30,2,0.000,ALERT,214.19,305.08,60.017,1547620204,"201051344000579","174011545737251",0.00,-8.00,0,302.37,306.58,0.0,0.0,0.000,1215646.5,1215646.5,1894,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620206,109754.00
01/16/2019 01:30,2,0.000,ALERT,213.06,302.07,60.012,1547620204,"201051344001025","174011545737251",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,1200511.0,1200511.0,9812,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547620208,109755.00
01/16/2019 01:30,2,0.000,ALERT,213.29,302.98,60.022,1547620204,"201051344001093","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1192588.4,1192588.4,9794,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547620210,109756.00
01/16/2019 01:30,2,0.000,ALERT,214.19,304.48,60.022,1547620204,"201051344000458","174011545737251",0.00,-6.00,0,301.47,306.58,0.0,0.0,0.000,1201898.1,1201898.1,1893,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547620211,109757.00
01/16/2019 01:30,2,0.000,ALERT,213.06,303.28,60.043,1547620204,"201051344000890","174011545737251",0.00,-8.00,0,300.27,305.38,0.0,0.0,0.000,1196841.2,1196841.2,9793,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620213,109758.00
01/16/2019 01:30,2,0.000,ALERT,214.19,304.18,60.006,1547620204,"201051344000988","174011545737251",0.00,-8.00,0,298.77,305.38,0.0,0.0,0.000,937657.1,937657.1,1906,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620215,109759.00
01/16/2019 01:30,2,0.000,ALERT,213.51,303.58,60.012,1547620204,"201051344000582","174011545737251",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,1176783.4,1176783.4,9761,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620217,109760.00
01/16/2019 01:30,2,0.000,ALERT,214.19,304.78,60.022,1547620204,"201051344000868","174011545737251",0.00,-8.00,0,302.07,306.58,0.0,0.0,0.000,1188848.9,1188848.9,33637,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547620219,109761.00
01/16/2019 01:30,2,0.000,ALERT,214.64,304.18,60.017,1547620204,"201051344000576","174011545737251",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,1202342.1,1202342.1,6072,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620221,109762.00
01/16/2019 01:30,2,0.000,ALERT,213.29,302.37,60.033,1547620204,"201051344001158","174011545737251",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,1182091.7,1182091.7,1895,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620222,109763.00
01/16/2019 01:30,2,0.000,ALERT,212.16,300.57,60.022,1547620204,"201051344000917","174011545737251",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,1193570.5,1193570.5,9767,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547620224,109764.00
01/16/2019 01:30,2,0.000,ALERT,211.93,300.27,59.990,1547620204,"201051344000417","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,968653.1,968653.1,9850,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620226,109765.00
01/16/2019 01:30,2,0.000,ALERT,212.16,300.87,60.022,1547620204,"201051344000685","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1197733.1,1197733.1,9804,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620228,109766.00
01/16/2019 01:30,2,0.000,ALERT,211.93,300.27,60.017,1547620204,"201051344000651","174011545737251",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,1191607.5,1191607.5,9799,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547620230,109767.00
01/16/2019 01:30,2,0.000,ALERT,212.83,302.98,60.017,1547620204,"201051344000594","174011545737251",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,1206526.6,1206526.6,33606,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620232,109768.00
01/16/2019 01:30,2,0.000,ALERT,213.06,302.68,60.059,1547620204,"201051344000469","174011545737251",0.00,-9.00,0,300.27,305.68,0.0,0.0,0.000,1190804.8,1190804.8,1898,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620234,109769.00
01/16/2019 01:30,2,0.000,ALERT,211.93,301.17,60.022,1547620204,"201051344000585","174011545737251",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,1206461.3,1206461.3,9834,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547620235,109770.00
01/16/2019 01:30,2,0.000,ALERT,213.51,302.37,60.022,1547620204,"201051344000853","174011545737251",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,1206550.4,1206550.4,1884,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620237,109771.00
01/16/2019 01:30,2,0.000,ALERT,212.16,300.87,59.975,1547620204,"201051344001145","174011545737251",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,1205168.1,1205168.1,9780,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620239,109772.00
01/16/2019 01:30,2,0.000,ALERT,211.70,300.87,60.022,1547620204,"201051344000438","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1199179.1,1199179.1,9803,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547620241,109773.00
01/16/2019 01:30,2,0.000,ALERT,211.48,300.87,60.012,1547620204,"201051344001135","174011545737251",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,1187609.0,1187609.0,9780,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620243,109774.00
01/16/2019 01:30,2,0.000,ALERT,212.83,302.68,60.017,1547620204,"201051344000983","174011545737251",0.00,-8.00,0,301.17,306.28,0.0,0.0,0.000,1206128.0,1206128.0,1886,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547620245,109775.00
01/16/2019 01:30,2,0.000,ALERT,211.70,300.27,60.017,1547620204,"201051344001203","174011545737251",0.00,-8.50,0,299.67,305.68,0.0,0.0,0.000,1196455.9,1196455.9,9812,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620246,109776.00
01/16/2019 01:30,2,0.000,ALERT,211.70,300.87,60.012,1547620204,"201051344001230","174011545737251",0.00,-8.00,0,299.97,304.48,0.0,0.0,0.000,1190837.1,1190837.1,9806,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547620248,109777.00
01/16/2019 01:30,2,0.000,ALERT,211.25,300.57,60.049,1547620204,"201051344000646","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1185542.4,1185542.4,9803,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620250,109778.00
01/16/2019 01:30,2,0.000,ALERT,213.06,301.47,60.017,1547620204,"201051344000867","174011545737251",0.00,-7.00,0,300.27,305.98,0.0,0.0,0.000,1187580.3,1187580.3,33639,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620252,109779.00
01/16/2019 01:30,2,0.000,ALERT,213.74,301.77,60.012,1547620204,"201051344000633","174011545737251",0.00,-8.50,0,299.37,305.38,0.0,0.0,0.000,1186495.0,1186495.0,33686,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547620254,109780.00
01/16/2019 01:30,2,0.000,ALERT,211.25,300.57,59.996,1547620204,"201051344000955","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1204414.2,1204414.2,9799,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620256,109781.00
01/16/2019 01:30,2,0.000,ALERT,213.06,301.47,60.006,1547620204,"201051344000648","174011545737251",0.00,-10.00,0,299.97,305.68,0.0,0.0,0.000,1194606.7,1194606.7,33609,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620257,109782.00
01/16/2019 01:30,2,0.000,ALERT,213.29,302.07,60.012,1547620204,"201051344000645","174011545737251",0.00,-8.00,0,301.17,305.68,0.0,0.0,0.000,1198952.9,1198952.9,33604,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620259,109783.00
01/16/2019 01:30,2,0.000,ALERT,212.83,302.68,59.964,1547620204,"201051344000569","174011545737251",0.00,-8.50,0,301.77,306.88,0.0,0.0,0.000,1215997.5,1215997.5,1874,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547620261,109784.00
01/16/2019 01:30,2,0.000,ALERT,213.06,301.17,59.980,1547620204,"179051228000119","174011545737251",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,2530.9,2530.9,1882,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547620263,109785.00
01/16/2019 01:45,2,0.000,ALERT,212.38,301.47,60.028,1547621104,"201051344000579","174011545737251",0.00,-8.00,0,299.07,306.58,0.0,0.0,0.000,1215646.5,1215646.5,1896,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621106,109786.00
01/16/2019 01:45,2,0.000,ALERT,211.03,299.07,60.028,1547621104,"201051344001025","174011545737251",0.00,-9.00,0,297.57,305.08,0.0,0.0,0.000,1200511.0,1200511.0,9814,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621108,109787.00
01/16/2019 01:45,2,0.000,ALERT,211.25,299.67,60.059,1547621104,"201051344001093","174011545737251",0.00,-6.50,0,297.57,304.18,0.0,0.0,0.000,1192588.4,1192588.4,9796,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547621109,109788.00
01/16/2019 01:45,2,0.000,ALERT,212.16,300.57,60.012,1547621104,"201051344000458","174011545737251",0.00,-6.00,0,298.77,306.58,0.0,0.0,0.000,1201898.1,1201898.1,1895,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621111,109789.00
01/16/2019 01:45,2,0.000,ALERT,211.25,300.27,59.990,1547621104,"201051344000890","174011545737251",0.00,-8.00,0,298.47,305.38,0.0,0.0,0.000,1196841.2,1196841.2,9795,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621113,109790.00
01/16/2019 01:45,2,0.000,ALERT,212.16,300.57,60.033,1547621104,"201051344000988","174011545737251",0.00,-8.00,0,296.06,305.68,0.0,0.0,0.000,937657.1,937657.1,1908,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621115,109791.00
01/16/2019 01:45,2,0.000,ALERT,211.70,300.87,60.033,1547621104,"201051344000582","174011545737251",0.00,-9.00,0,298.47,305.38,0.0,0.0,0.000,1176783.4,1176783.4,9763,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621117,109792.00
01/16/2019 01:45,2,0.000,ALERT,212.38,301.47,60.001,1547621104,"201051344000868","174011545737251",0.00,-8.50,0,299.07,306.58,0.0,0.0,0.000,1188848.9,1188848.9,33639,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547621119,109793.00
01/16/2019 01:45,2,0.000,ALERT,212.83,301.77,60.028,1547621104,"201051344000576","174011545737251",0.00,-8.00,0,298.47,305.38,0.0,0.0,0.000,1202342.1,1202342.1,6074,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621120,109794.00
01/16/2019 01:45,2,0.000,ALERT,212.38,300.87,60.038,1547621104,"201051344001158","174011545737251",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,1182091.7,1182091.7,1897,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621122,109795.00
01/16/2019 01:45,2,0.000,ALERT,211.48,299.37,60.075,1547621104,"201051344000917","174011545737251",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,1193570.5,1193570.5,9769,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621124,109796.00
01/16/2019 01:45,2,0.000,ALERT,211.48,299.07,60.033,1547621104,"201051344000417","174011545737251",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,968653.1,968653.1,9852,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621126,109797.00
01/16/2019 01:45,2,0.000,ALERT,211.70,299.67,60.033,1547621104,"201051344000685","174011545737251",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,1197733.1,1197733.1,9806,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621128,109798.00
01/16/2019 01:45,2,0.000,ALERT,211.25,299.07,60.043,1547621104,"201051344000651","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,1191607.5,1191607.5,9801,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547621130,109799.00
01/16/2019 01:45,2,0.000,ALERT,211.93,301.47,60.017,1547621104,"201051344000594","174011545737251",0.00,-8.50,0,297.87,304.18,0.0,0.0,0.000,1206526.6,1206526.6,33608,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547621132,109800.00
01/16/2019 01:45,2,0.000,ALERT,212.61,301.17,60.043,1547621104,"201051344000469","174011545737251",0.00,-9.00,0,297.26,303.88,0.0,0.0,0.000,1190804.8,1190804.8,1900,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547621134,109801.00
01/16/2019 01:45,2,0.000,ALERT,211.48,300.27,60.033,1547621104,"201051344000585","174011545737251",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,1206461.3,1206461.3,9836,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621135,109802.00
01/16/2019 01:45,2,0.000,ALERT,213.06,300.57,60.012,1547621104,"201051344000853","174011545737251",0.00,-8.50,0,298.47,304.18,0.0,0.0,0.000,1206550.4,1206550.4,1886,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621137,109803.00
01/16/2019 01:45,2,0.000,ALERT,211.70,300.27,60.038,1547621104,"201051344001145","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1205168.1,1205168.1,9782,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621139,109804.00
01/16/2019 01:45,2,0.000,ALERT,211.48,299.67,60.033,1547621104,"201051344000438","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1199179.1,1199179.1,9805,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621141,109805.00
01/16/2019 01:45,2,0.000,ALERT,211.03,299.97,60.038,1547621104,"201051344001135","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1187609.0,1187609.0,9782,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621143,109806.00
01/16/2019 01:45,2,0.000,ALERT,212.38,301.17,60.022,1547621104,"201051344000983","174011545737251",0.00,-8.00,0,298.47,304.78,0.0,0.0,0.000,1206128.0,1206128.0,1888,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547621144,109807.00
01/16/2019 01:45,2,0.000,ALERT,211.48,299.37,60.033,1547621104,"201051344001203","174011545737251",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,1196455.9,1196455.9,9814,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621146,109808.00
01/16/2019 01:45,2,0.000,ALERT,211.48,300.57,60.033,1547621104,"201051344001230","174011545737251",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,1190837.1,1190837.1,9808,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547621148,109809.00
01/16/2019 01:45,2,0.000,ALERT,211.03,299.67,60.038,1547621104,"201051344000646","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1185542.4,1185542.4,9805,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621150,109810.00
01/16/2019 01:45,2,0.000,ALERT,212.83,300.57,59.985,1547621104,"201051344000867","174011545737251",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,1187580.3,1187580.3,33641,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621152,109811.00
01/16/2019 01:45,2,0.000,ALERT,213.29,301.17,60.033,1547621104,"201051344000633","174011545737251",0.00,-8.50,0,296.66,303.28,0.0,0.0,0.000,1186495.0,1186495.0,33688,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621154,109812.00
01/16/2019 01:45,2,0.000,ALERT,211.03,299.97,60.028,1547621104,"201051344000955","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1204414.2,1204414.2,9801,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621155,109813.00
01/16/2019 01:45,2,0.000,ALERT,212.61,300.57,60.028,1547621104,"201051344000648","174011545737251",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,1194606.7,1194606.7,33611,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621157,109814.00
01/16/2019 01:45,2,0.000,ALERT,213.06,301.17,60.028,1547621104,"201051344000645","174011545737251",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,1198952.9,1198952.9,33606,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621159,109815.00
01/16/2019 01:45,2,0.000,ALERT,212.61,301.77,60.022,1547621104,"201051344000569","174011545737251",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,1215997.5,1215997.5,1876,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547621161,109816.00
01/16/2019 01:45,2,0.000,ALERT,213.06,300.87,60.017,1547621104,"179051228000119","174011545737251",0.00,-6.50,0,296.96,302.98,0.0,0.0,0.000,2530.9,2530.9,1884,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547621163,109817.00
01/16/2019 02:00,2,0.000,ALERT,212.61,301.77,60.028,1547622004,"201051344000579","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1215646.5,1215646.5,1898,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622006,109818.00
01/16/2019 02:00,2,0.000,ALERT,211.25,299.67,60.038,1547622004,"201051344001025","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1200511.0,1200511.0,9816,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547622008,109819.00
01/16/2019 02:00,2,0.000,ALERT,211.25,300.27,60.028,1547622004,"201051344001093","174011545737251",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,1192588.4,1192588.4,9798,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547622010,109820.00
01/16/2019 02:00,2,0.000,ALERT,212.61,301.17,60.033,1547622004,"201051344000458","174011545737251",0.00,-6.50,0,298.77,304.18,0.0,0.0,0.000,1201898.1,1201898.1,1897,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622012,109821.00
01/16/2019 02:00,2,0.000,ALERT,211.25,300.57,60.022,1547622004,"201051344000890","174011545737251",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,1196841.2,1196841.2,9797,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547622014,109822.00
01/16/2019 02:00,2,0.000,ALERT,212.38,300.87,60.033,1547622004,"201051344000988","174011545737251",0.00,-8.00,0,296.36,303.28,0.0,0.0,0.000,937657.1,937657.1,1910,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622015,109823.00
01/16/2019 02:00,2,0.000,ALERT,211.93,301.17,60.033,1547622004,"201051344000582","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1176783.4,1176783.4,9765,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547622017,109824.00
01/16/2019 02:00,2,0.000,ALERT,212.61,301.77,60.043,1547622004,"201051344000868","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1188848.9,1188848.9,33641,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547622019,109825.00
01/16/2019 02:00,2,0.000,ALERT,213.06,301.77,60.028,1547622004,"201051344000576","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1202342.1,1202342.1,6076,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622021,109826.00
01/16/2019 02:00,2,0.000,ALERT,212.83,301.17,60.028,1547622004,"201051344001158","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1182091.7,1182091.7,1899,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622023,109827.00
01/16/2019 02:00,2,0.000,ALERT,211.70,299.67,60.022,1547622004,"201051344000917","174011545737251",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,1193570.5,1193570.5,9771,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622024,109828.00
01/16/2019 02:00,2,0.000,ALERT,211.48,299.97,60.059,1547622004,"201051344000417","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,968653.1,968653.1,9854,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622026,109829.00
01/16/2019 02:00,2,0.000,ALERT,211.70,300.57,60.001,1547622004,"201051344000685","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1197733.1,1197733.1,9808,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622028,109830.00
01/16/2019 02:00,2,0.000,ALERT,211.48,299.67,60.012,1547622004,"201051344000651","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1191607.5,1191607.5,9803,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622030,109831.00
01/16/2019 02:00,2,0.000,ALERT,212.16,301.77,60.028,1547622004,"201051344000594","174011545737251",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,1206526.6,1206526.6,33610,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622032,109832.00
01/16/2019 02:00,2,0.000,ALERT,212.61,301.17,60.022,1547622004,"201051344000469","174011545737251",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,1190804.8,1190804.8,1902,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622034,109833.00
01/16/2019 02:00,2,0.000,ALERT,211.48,300.27,60.006,1547622004,"201051344000585","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1206461.3,1206461.3,9838,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547622035,109834.00
01/16/2019 02:00,2,0.000,ALERT,213.06,300.87,60.059,1547622004,"201051344000853","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1206550.4,1206550.4,1888,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547622037,109835.00
01/16/2019 02:00,2,0.000,ALERT,211.70,300.57,60.017,1547622004,"201051344001145","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1205168.1,1205168.1,9784,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622039,109836.00
01/16/2019 02:00,2,0.000,ALERT,211.48,300.27,59.990,1547622004,"201051344000438","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,1199179.1,1199179.1,9807,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622041,109837.00
01/16/2019 02:00,2,0.000,ALERT,211.03,300.57,60.006,1547622004,"201051344001135","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1187609.0,1187609.0,9784,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622043,109838.00
01/16/2019 02:00,2,0.000,ALERT,212.38,300.87,60.012,1547622004,"201051344000983","174011545737251",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,1206128.0,1206128.0,1890,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622045,109839.00
01/16/2019 02:00,2,0.000,ALERT,211.48,299.97,60.054,1547622004,"201051344001203","174011545737251",0.00,-9.00,0,297.57,303.58,0.0,0.0,0.000,1196455.9,1196455.9,9816,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622046,109840.00
01/16/2019 02:00,2,0.000,ALERT,211.48,300.87,60.001,1547622004,"201051344001230","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1190837.1,1190837.1,9810,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547622048,109841.00
01/16/2019 02:00,2,0.000,ALERT,211.25,300.27,60.001,1547622004,"201051344000646","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1185542.4,1185542.4,9807,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622050,109842.00
01/16/2019 02:00,2,0.000,ALERT,212.83,300.57,60.043,1547622004,"201051344000867","174011545737251",0.00,-7.00,0,298.47,303.88,0.0,0.0,0.000,1187580.3,1187580.3,33643,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622052,109843.00
01/16/2019 02:00,2,0.000,ALERT,213.51,301.17,60.001,1547622004,"201051344000633","174011545737251",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,1186495.0,1186495.0,33690,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622054,109844.00
01/16/2019 02:00,2,0.000,ALERT,211.03,300.57,59.969,1547622004,"201051344000955","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1204414.2,1204414.2,9803,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622055,109845.00
01/16/2019 02:00,2,0.000,ALERT,212.61,300.57,60.001,1547622004,"201051344000648","174011545737251",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,1194606.7,1194606.7,33613,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622057,109846.00
01/16/2019 02:00,2,0.000,ALERT,213.06,300.87,59.996,1547622004,"201051344000645","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1198952.9,1198952.9,33608,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622059,109847.00
01/16/2019 02:00,2,0.000,ALERT,212.16,301.17,59.996,1547622004,"201051344000569","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1215997.5,1215997.5,1878,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622061,109848.00
01/16/2019 02:00,2,0.000,ALERT,212.61,300.27,59.990,1547622004,"179051228000119","174011545737251",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,2530.9,2530.9,1886,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547622063,109849.00
01/16/2019 02:15,2,0.000,ALERT,212.38,302.07,60.006,1547622903,"201051344000579","174011545737251",0.00,-8.50,0,288.25,304.48,0.0,0.0,0.000,1215646.5,1215646.5,1900,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622906,109850.00
01/16/2019 02:15,2,0.000,ALERT,211.48,299.37,60.006,1547622903,"201051344001025","174011545737251",0.00,-9.00,0,286.44,302.98,0.0,0.0,0.000,1200511.0,1200511.0,9818,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622907,109851.00
