ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 02:15,2,0.000,ALERT,211.48,299.97,59.969,1547622903,"201051344001093","174011545737251",0.00,-6.50,0,287.35,302.37,0.0,0.0,0.000,1192588.4,1192588.4,9800,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622909,109852.00
01/16/2019 02:15,2,0.000,ALERT,212.38,301.47,60.012,1547622903,"201051344000458","174011545737251",0.00,-6.50,0,287.65,304.48,0.0,0.0,0.000,1201898.1,1201898.1,1899,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622911,109853.00
01/16/2019 02:15,2,0.000,ALERT,211.25,300.27,60.006,1547622903,"201051344000890","174011545737251",0.00,-8.00,0,287.35,303.58,0.0,0.0,0.000,1196841.2,1196841.2,9799,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622913,109854.00
01/16/2019 02:15,2,0.000,ALERT,212.16,301.17,60.022,1547622903,"201051344000988","174011545737251",0.00,-8.00,0,284.94,303.28,0.0,0.0,0.000,937657.1,937657.1,1912,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547622915,109855.00
01/16/2019 02:15,2,0.000,ALERT,211.93,300.87,59.975,1547622903,"201051344000582","174011545737251",0.00,-9.00,0,287.95,303.28,0.0,0.0,0.000,1176783.4,1176783.4,9767,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622916,109856.00
01/16/2019 02:15,2,0.000,ALERT,212.38,301.77,60.012,1547622903,"201051344000868","174011545737251",0.00,-8.00,0,288.25,304.48,0.0,0.0,0.000,1188848.9,1188848.9,33643,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622918,109857.00
01/16/2019 02:15,2,0.000,ALERT,212.83,301.77,60.006,1547622903,"201051344000576","174011545737251",0.00,-8.50,0,287.65,303.88,0.0,0.0,0.000,1202342.1,1202342.1,6078,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622920,109858.00
01/16/2019 02:15,2,0.000,ALERT,212.38,300.87,60.006,1547622903,"201051344001158","174011545737251",0.00,-9.00,0,287.05,303.58,0.0,0.0,0.000,1182091.7,1182091.7,1901,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622922,109859.00
01/16/2019 02:15,2,0.000,ALERT,211.48,299.37,60.006,1547622903,"201051344000917","174011545737251",0.00,-6.50,0,286.14,301.77,0.0,0.0,0.000,1193570.5,1193570.5,9773,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622924,109860.00
01/16/2019 02:15,2,0.000,ALERT,211.70,299.37,59.990,1547622903,"201051344000417","174011545737251",0.00,-8.50,0,286.74,301.77,0.0,0.0,0.000,968653.1,968653.1,9856,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622926,109861.00
01/16/2019 02:15,2,0.000,ALERT,211.70,299.97,60.017,1547622903,"201051344000685","174011545737251",0.00,-8.50,0,287.05,302.37,0.0,0.0,0.000,1197733.1,1197733.1,9810,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622927,109862.00
01/16/2019 02:15,2,0.000,ALERT,211.48,299.37,60.006,1547622903,"201051344000651","174011545737251",0.00,-10.00,0,286.44,302.07,0.0,0.0,0.000,1191607.5,1191607.5,9805,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622929,109863.00
01/16/2019 02:15,2,0.000,ALERT,212.16,301.77,60.012,1547622903,"201051344000594","174011545737251",0.00,-9.00,0,287.05,303.88,0.0,0.0,0.000,1206526.6,1206526.6,33612,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622931,109864.00
01/16/2019 02:15,2,0.000,ALERT,212.61,301.17,60.012,1547622903,"201051344000469","174011545737251",0.00,-9.00,0,286.44,303.58,0.0,0.0,0.000,1190804.8,1190804.8,1904,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547622933,109865.00
01/16/2019 02:15,2,0.000,ALERT,211.70,300.27,60.017,1547622903,"201051344000585","174011545737251",0.00,-8.00,0,287.05,302.37,0.0,0.0,0.000,1206461.3,1206461.3,9840,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622935,109866.00
01/16/2019 02:15,2,0.000,ALERT,212.83,301.17,60.017,1547622903,"201051344000853","174011545737251",0.00,-8.50,0,287.65,303.88,0.0,0.0,0.000,1206550.4,1206550.4,1890,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622937,109867.00
01/16/2019 02:15,2,0.000,ALERT,211.70,300.27,60.028,1547622903,"201051344001145","174011545737251",0.00,-8.50,0,287.35,303.28,0.0,0.0,0.000,1205168.1,1205168.1,9786,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622938,109868.00
01/16/2019 02:15,2,0.000,ALERT,211.48,299.97,59.969,1547622903,"201051344000438","174011545737251",0.00,-9.00,0,287.05,302.98,0.0,0.0,0.000,1199179.1,1199179.1,9809,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622940,109869.00
01/16/2019 02:15,2,0.000,ALERT,211.03,299.97,60.006,1547622903,"201051344001135","174011545737251",0.00,-8.50,0,287.05,302.98,0.0,0.0,0.000,1187609.0,1187609.0,9786,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622942,109870.00
01/16/2019 02:15,2,0.000,ALERT,212.38,301.47,60.012,1547622903,"201051344000983","174011545737251",0.00,-8.00,0,287.95,304.18,0.0,0.0,0.000,1206128.0,1206128.0,1892,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622944,109871.00
01/16/2019 02:15,2,0.000,ALERT,211.48,299.67,60.012,1547622903,"201051344001203","174011545737251",0.00,-9.00,0,286.74,303.88,0.0,0.0,0.000,1196455.9,1196455.9,9818,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547622946,109872.00
01/16/2019 02:15,2,0.000,ALERT,211.48,300.27,60.012,1547622903,"201051344001230","174011545737251",0.00,-8.50,0,287.35,302.68,0.0,0.0,0.000,1190837.1,1190837.1,9812,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622947,109873.00
01/16/2019 02:15,2,0.000,ALERT,211.25,299.97,60.017,1547622903,"201051344000646","174011545737251",0.00,-9.00,0,286.74,302.07,0.0,0.0,0.000,1185542.4,1185542.4,9809,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547622950,109874.00
01/16/2019 02:15,2,0.000,ALERT,212.61,300.87,60.022,1547622903,"201051344000867","174011545737251",0.00,-8.00,0,286.74,303.88,0.0,0.0,0.000,1187580.3,1187580.3,33645,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547622951,109875.00
01/16/2019 02:15,2,0.000,ALERT,213.29,301.17,60.022,1547622903,"201051344000633","174011545737251",0.00,-8.50,0,285.84,303.28,0.0,0.0,0.000,1186495.0,1186495.0,33692,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622953,109876.00
01/16/2019 02:15,2,0.000,ALERT,211.03,299.97,60.017,1547622903,"201051344000955","174011545737251",0.00,-8.50,0,287.05,302.37,0.0,0.0,0.000,1204414.2,1204414.2,9805,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622955,109877.00
01/16/2019 02:15,2,0.000,ALERT,212.61,300.57,60.022,1547622903,"201051344000648","174011545737251",0.00,-10.00,0,287.05,303.58,0.0,0.0,0.000,1194606.7,1194606.7,33615,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622957,109878.00
01/16/2019 02:15,2,0.000,ALERT,213.06,301.47,60.028,1547622903,"201051344000645","174011545737251",0.00,-8.00,0,287.65,303.58,0.0,0.0,0.000,1198952.9,1198952.9,33610,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547622959,109879.00
01/16/2019 02:15,2,0.000,ALERT,212.38,301.77,60.017,1547622903,"201051344000569","174011545737251",0.00,-8.50,0,288.25,304.78,0.0,0.0,0.000,1215997.5,1215997.5,1880,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547622961,109880.00
01/16/2019 02:15,2,0.000,ALERT,212.83,300.87,60.028,1547622903,"179051228000119","174011545737251",0.00,-6.50,0,286.14,302.98,0.0,0.0,0.000,2530.9,2530.9,1888,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547622963,109881.00
01/16/2019 02:30,2,0.000,ALERT,212.83,302.68,60.022,1547623804,"201051344000579","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1215646.5,1215646.5,1902,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623806,109882.00
01/16/2019 02:30,2,0.000,ALERT,211.70,299.97,60.022,1547623804,"201051344001025","174011545737251",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,1200511.0,1200511.0,9820,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623808,109883.00
01/16/2019 02:30,2,0.000,ALERT,211.93,300.57,60.028,1547623804,"201051344001093","174011545737251",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,1192588.4,1192588.4,9802,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547623810,109884.00
01/16/2019 02:30,2,0.000,ALERT,212.61,301.77,60.028,1547623804,"201051344000458","174011545737251",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,1201898.1,1201898.1,1901,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623812,109885.00
01/16/2019 02:30,2,0.000,ALERT,211.48,300.57,60.022,1547623804,"201051344000890","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1196841.2,1196841.2,9801,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623814,109886.00
01/16/2019 02:30,2,0.000,ALERT,212.38,301.47,60.054,1547623804,"201051344000988","174011545737251",0.00,-8.00,0,296.66,303.28,0.0,0.0,0.000,937657.1,937657.1,1914,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623816,109887.00
01/16/2019 02:30,2,0.000,ALERT,212.16,301.47,59.980,1547623804,"201051344000582","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1176783.4,1176783.4,9769,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623818,109888.00
01/16/2019 02:30,2,0.000,ALERT,212.61,302.37,60.070,1547623804,"201051344000868","174011545737251",0.00,-8.50,0,299.97,304.48,0.0,0.0,0.000,1188848.9,1188848.9,33645,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623819,109889.00
01/16/2019 02:30,2,0.000,ALERT,213.06,302.37,60.049,1547623804,"201051344000576","174011545737251",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,1202342.1,1202342.1,6080,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623821,109890.00
01/16/2019 02:30,2,0.000,ALERT,212.83,301.77,60.028,1547623804,"201051344001158","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1182091.7,1182091.7,1903,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623823,109891.00
01/16/2019 02:30,2,0.000,ALERT,211.93,300.27,60.012,1547623804,"201051344000917","174011545737251",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,1193570.5,1193570.5,9775,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623825,109892.00
01/16/2019 02:30,2,0.000,ALERT,212.16,300.27,60.017,1547623804,"201051344000417","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,968653.1,968653.1,9858,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547623827,109893.00
01/16/2019 02:30,2,0.000,ALERT,211.93,299.97,60.028,1547623804,"201051344000685","174011545737251",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,1197733.1,1197733.1,9812,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623829,109894.00
01/16/2019 02:30,2,0.000,ALERT,211.93,299.67,60.017,1547623804,"201051344000651","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1191607.5,1191607.5,9807,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623830,109895.00
01/16/2019 02:30,2,0.000,ALERT,212.38,302.37,59.975,1547623804,"201051344000594","174011545737251",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,1206526.6,1206526.6,33614,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623832,109896.00
01/16/2019 02:30,2,0.000,ALERT,212.83,301.47,60.006,1547623804,"201051344000469","174011545737251",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,1190804.8,1190804.8,1906,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547623834,109897.00
01/16/2019 02:30,2,0.000,ALERT,212.16,300.57,60.022,1547623804,"201051344000585","174011545737251",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,1206461.3,1206461.3,9842,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623836,109898.00
01/16/2019 02:30,2,0.000,ALERT,213.29,301.47,60.017,1547623804,"201051344000853","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1206550.4,1206550.4,1892,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623838,109899.00
01/16/2019 02:30,2,0.000,ALERT,211.93,300.57,60.043,1547623804,"201051344001145","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1205168.1,1205168.1,9788,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623839,109900.00
01/16/2019 02:30,2,0.000,ALERT,211.93,300.27,60.022,1547623804,"201051344000438","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1199179.1,1199179.1,9811,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623841,109901.00
01/16/2019 02:30,2,0.000,ALERT,211.48,300.27,60.028,1547623804,"201051344001135","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1187609.0,1187609.0,9788,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623843,109902.00
01/16/2019 02:30,2,0.000,ALERT,212.61,301.77,60.059,1547623804,"201051344000983","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1206128.0,1206128.0,1894,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547623845,109903.00
01/16/2019 02:30,2,0.000,ALERT,211.93,299.97,60.022,1547623804,"201051344001203","174011545737251",0.00,-9.00,0,297.87,303.88,0.0,0.0,0.000,1196455.9,1196455.9,9820,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623847,109904.00
01/16/2019 02:30,2,0.000,ALERT,211.70,300.57,60.022,1547623804,"201051344001230","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1190837.1,1190837.1,9814,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623849,109905.00
01/16/2019 02:30,2,0.000,ALERT,211.48,300.27,60.028,1547623804,"201051344000646","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1185542.4,1185542.4,9811,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547623850,109906.00
01/16/2019 02:30,2,0.000,ALERT,212.83,301.17,60.033,1547623804,"201051344000867","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1187580.3,1187580.3,33647,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623852,109907.00
01/16/2019 02:30,2,0.000,ALERT,213.29,301.47,60.017,1547623804,"201051344000633","174011545737251",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,1186495.0,1186495.0,33694,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623854,109908.00
01/16/2019 02:30,2,0.000,ALERT,211.48,300.27,60.028,1547623804,"201051344000955","174011545737251",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,1204414.2,1204414.2,9807,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623856,109909.00
01/16/2019 02:30,2,0.000,ALERT,212.83,301.17,60.022,1547623804,"201051344000648","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1194606.7,1194606.7,33617,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547623858,109910.00
01/16/2019 02:30,2,0.000,ALERT,213.29,302.07,60.022,1547623804,"201051344000645","174011545737251",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,1198952.9,1198952.9,33612,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547623860,109911.00
01/16/2019 02:30,2,0.000,ALERT,212.83,302.68,60.022,1547623804,"201051344000569","174011545737251",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,1215997.5,1215997.5,1882,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547623861,109912.00
01/16/2019 02:30,2,0.000,ALERT,213.06,301.17,60.022,1547623804,"179051228000119","174011545737251",0.00,-6.50,0,298.17,303.28,0.0,0.0,0.000,2530.9,2530.9,1890,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547623863,109913.00
01/16/2019 02:45,2,0.000,ALERT,213.06,302.98,60.028,1547624704,"201051344000579","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1215646.5,1215646.5,1904,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624707,109914.00
01/16/2019 02:45,2,0.000,ALERT,211.70,300.57,60.028,1547624704,"201051344001025","174011545737251",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,1200511.0,1200511.0,9822,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624708,109915.00
01/16/2019 02:45,2,0.000,ALERT,211.93,301.47,60.006,1547624704,"201051344001093","174011545737251",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,1192588.4,1192588.4,9804,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547624710,109916.00
01/16/2019 02:45,2,0.000,ALERT,213.06,302.37,60.033,1547624704,"201051344000458","174011545737251",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,1201898.1,1201898.1,1903,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547624712,109917.00
01/16/2019 02:45,2,0.000,ALERT,211.70,301.47,60.017,1547624704,"201051344000890","174011545737251",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,1196841.2,1196841.2,9803,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547624714,109918.00
01/16/2019 02:45,2,0.000,ALERT,212.83,302.07,60.028,1547624704,"201051344000988","174011545737251",0.00,-8.50,0,296.96,303.28,0.0,0.0,0.000,937657.1,937657.1,1916,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547624716,109919.00
01/16/2019 02:45,2,0.000,ALERT,212.38,302.37,60.028,1547624704,"201051344000582","174011545737251",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,1176783.4,1176783.4,9771,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624717,109920.00
01/16/2019 02:45,2,0.000,ALERT,213.06,302.98,60.022,1547624704,"201051344000868","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1188848.9,1188848.9,33647,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624719,109921.00
01/16/2019 02:45,2,0.000,ALERT,213.51,302.98,60.070,1547624704,"201051344000576","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1202342.1,1202342.1,6082,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624721,109922.00
01/16/2019 02:45,2,0.000,ALERT,213.29,302.37,60.028,1547624704,"201051344001158","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1182091.7,1182091.7,1905,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624723,109923.00
01/16/2019 02:45,2,0.000,ALERT,212.16,300.87,60.028,1547624704,"201051344000917","174011545737251",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,1193570.5,1193570.5,9777,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624725,109924.00
01/16/2019 02:45,2,0.000,ALERT,212.16,300.87,60.022,1547624704,"201051344000417","174011545737251",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,968653.1,968653.1,9860,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624726,109925.00
01/16/2019 02:45,2,0.000,ALERT,212.38,301.17,60.028,1547624704,"201051344000685","174011545737251",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,1197733.1,1197733.1,9814,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547624728,109926.00
01/16/2019 02:45,2,0.000,ALERT,211.93,300.27,59.996,1547624704,"201051344000651","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1191607.5,1191607.5,9809,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624730,109927.00
01/16/2019 02:45,2,0.000,ALERT,212.61,302.68,60.022,1547624704,"201051344000594","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1206526.6,1206526.6,33616,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624732,109928.00
01/16/2019 02:45,2,0.000,ALERT,213.06,302.07,60.017,1547624704,"201051344000469","174011545737251",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,1190804.8,1190804.8,1908,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547624734,109929.00
01/16/2019 02:45,2,0.000,ALERT,211.93,301.47,60.022,1547624704,"201051344000585","174011545737251",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,1206461.3,1206461.3,9844,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624736,109930.00
01/16/2019 02:45,2,0.000,ALERT,213.51,302.07,60.022,1547624704,"201051344000853","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1206550.4,1206550.4,1894,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624738,109931.00
01/16/2019 02:45,2,0.000,ALERT,212.16,301.17,60.006,1547624704,"201051344001145","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1205168.1,1205168.1,9790,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624739,109932.00
01/16/2019 02:45,2,0.000,ALERT,211.93,301.17,60.033,1547624704,"201051344000438","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1199179.1,1199179.1,9813,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624741,109933.00
01/16/2019 02:45,2,0.000,ALERT,211.70,301.47,60.001,1547624704,"201051344001135","174011545737251",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,1187609.0,1187609.0,9790,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624743,109934.00
01/16/2019 02:45,2,0.000,ALERT,213.06,302.37,60.006,1547624704,"201051344000983","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1206128.0,1206128.0,1896,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624745,109935.00
01/16/2019 02:45,2,0.000,ALERT,212.16,300.87,60.022,1547624704,"201051344001203","174011545737251",0.00,-9.00,0,298.17,304.18,0.0,0.0,0.000,1196455.9,1196455.9,9822,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624747,109936.00
01/16/2019 02:45,2,0.000,ALERT,212.16,301.77,60.012,1547624704,"201051344001230","174011545737251",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,1190837.1,1190837.1,9816,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624748,109937.00
01/16/2019 02:45,2,0.000,ALERT,211.93,301.17,60.070,1547624704,"201051344000646","174011545737251",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,1185542.4,1185542.4,9813,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624750,109938.00
01/16/2019 02:45,2,0.000,ALERT,213.51,302.07,60.033,1547624704,"201051344000867","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1187580.3,1187580.3,33649,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624752,109939.00
01/16/2019 02:45,2,0.000,ALERT,213.96,302.07,60.012,1547624704,"201051344000633","174011545737251",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,1186495.0,1186495.0,33696,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547624754,109940.00
01/16/2019 02:45,2,0.000,ALERT,211.70,301.17,60.017,1547624704,"201051344000955","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1204414.2,1204414.2,9809,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547624756,109941.00
01/16/2019 02:45,2,0.000,ALERT,213.29,301.77,60.017,1547624704,"201051344000648","174011545737251",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,1194606.7,1194606.7,33619,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547624757,109942.00
01/16/2019 02:45,2,0.000,ALERT,213.74,302.37,60.049,1547624704,"201051344000645","174011545737251",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,1198952.9,1198952.9,33614,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547624759,109943.00
01/16/2019 02:45,2,0.000,ALERT,213.06,302.98,60.022,1547624704,"201051344000569","174011545737251",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,1215997.5,1215997.5,1884,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547624761,109944.00
01/16/2019 02:45,2,0.000,ALERT,213.29,301.77,60.012,1547624704,"179051228000119","174011545737251",0.00,-6.50,0,298.47,302.98,0.0,0.0,0.000,2530.9,2530.9,1892,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547624763,109945.00
01/16/2019 03:00,2,0.000,ALERT,212.83,302.68,60.017,1547625604,"201051344000579","174011545737251",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,1215646.5,1215646.5,1906,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547625606,109946.00
01/16/2019 03:00,2,0.000,ALERT,211.48,299.97,60.022,1547625604,"201051344001025","174011545737251",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,1200511.0,1200511.0,9824,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547625608,109947.00
01/16/2019 03:00,2,0.000,ALERT,211.70,300.87,60.017,1547625604,"201051344001093","174011545737251",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,1192588.4,1192588.4,9806,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625610,109948.00
01/16/2019 03:00,2,0.000,ALERT,212.61,302.07,60.017,1547625604,"201051344000458","174011545737251",0.00,-6.50,0,300.27,304.78,0.0,0.0,0.000,1201898.1,1201898.1,1905,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625612,109949.00
01/16/2019 03:00,2,0.000,ALERT,211.48,301.17,60.017,1547625604,"201051344000890","174011545737251",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,1196841.2,1196841.2,9805,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625614,109950.00
01/16/2019 03:00,2,0.000,ALERT,212.38,301.77,60.006,1547625604,"201051344000988","174011545737251",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,937657.1,937657.1,1918,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625615,109951.00
01/16/2019 03:00,2,0.000,ALERT,211.93,301.47,60.017,1547625604,"201051344000582","174011545737251",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,1176783.4,1176783.4,9773,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625617,109952.00
01/16/2019 03:00,2,0.000,ALERT,212.61,302.37,60.017,1547625604,"201051344000868","174011545737251",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,1188848.9,1188848.9,33649,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625619,109953.00
01/16/2019 03:00,2,0.000,ALERT,213.29,302.37,60.017,1547625604,"201051344000576","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1202342.1,1202342.1,6084,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625621,109954.00
01/16/2019 03:00,2,0.000,ALERT,212.83,302.07,60.022,1547625604,"201051344001158","174011545737251",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,1182091.7,1182091.7,1907,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625623,109955.00
01/16/2019 03:00,2,0.000,ALERT,211.70,299.97,60.012,1547625604,"201051344000917","174011545737251",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,1193570.5,1193570.5,9779,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625624,109956.00
01/16/2019 03:00,2,0.000,ALERT,211.70,299.97,60.022,1547625604,"201051344000417","174011545737251",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,968653.1,968653.1,9862,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625626,109957.00
01/16/2019 03:00,2,0.000,ALERT,211.70,300.57,60.022,1547625604,"201051344000685","174011545737251",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,1197733.1,1197733.1,9816,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625628,109958.00
01/16/2019 03:00,2,0.000,ALERT,211.70,299.67,60.022,1547625604,"201051344000651","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1191607.5,1191607.5,9811,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625630,109959.00
01/16/2019 03:00,2,0.000,ALERT,212.16,302.37,59.985,1547625604,"201051344000594","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1206526.6,1206526.6,33618,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547625632,109960.00
01/16/2019 03:00,2,0.000,ALERT,212.83,302.07,60.022,1547625604,"201051344000469","174011545737251",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,1190804.8,1190804.8,1910,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625634,109961.00
01/16/2019 03:00,2,0.000,ALERT,211.93,300.87,60.028,1547625604,"201051344000585","174011545737251",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,1206461.3,1206461.3,9846,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625636,109962.00
01/16/2019 03:00,2,0.000,ALERT,213.29,302.07,60.017,1547625604,"201051344000853","174011545737251",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,1206550.4,1206550.4,1896,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625637,109963.00
01/16/2019 03:00,2,0.000,ALERT,211.93,300.87,60.022,1547625604,"201051344001145","174011545737251",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,1205168.1,1205168.1,9792,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547625639,109964.00
01/16/2019 03:00,2,0.000,ALERT,211.70,300.57,60.065,1547625604,"201051344000438","174011545737251",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,1199179.1,1199179.1,9815,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625641,109965.00
01/16/2019 03:00,2,0.000,ALERT,211.25,300.87,60.017,1547625604,"201051344001135","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1187609.0,1187609.0,9792,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625643,109966.00
01/16/2019 03:00,2,0.000,ALERT,212.83,302.07,60.022,1547625604,"201051344000983","174011545737251",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,1206128.0,1206128.0,1898,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625645,109967.00
01/16/2019 03:00,2,0.000,ALERT,211.70,299.97,60.006,1547625604,"201051344001203","174011545737251",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,1196455.9,1196455.9,9824,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625647,109968.00
01/16/2019 03:00,2,0.000,ALERT,211.70,300.87,60.054,1547625604,"201051344001230","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1190837.1,1190837.1,9818,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547625648,109969.00
01/16/2019 03:00,2,0.000,ALERT,211.48,300.57,60.012,1547625604,"201051344000646","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1185542.4,1185542.4,9815,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625650,109970.00
01/16/2019 03:00,2,0.000,ALERT,213.06,301.17,60.070,1547625604,"201051344000867","174011545737251",0.00,-7.00,0,299.37,304.48,0.0,0.0,0.000,1187580.3,1187580.3,33651,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625652,109971.00
01/16/2019 03:00,2,0.000,ALERT,213.51,301.77,60.043,1547625604,"201051344000633","174011545737251",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,1186495.0,1186495.0,33698,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547625654,109972.00
01/16/2019 03:00,2,0.000,ALERT,211.25,300.57,60.022,1547625604,"201051344000955","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1204414.2,1204414.2,9811,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547625656,109973.00
01/16/2019 03:00,2,0.000,ALERT,212.83,301.17,60.022,1547625604,"201051344000648","174011545737251",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,1194606.7,1194606.7,33621,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547625657,109974.00
01/16/2019 03:00,2,0.000,ALERT,213.29,302.07,60.012,1547625604,"201051344000645","174011545737251",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,1198952.9,1198952.9,33616,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625659,109975.00
01/16/2019 03:00,2,0.000,ALERT,212.83,302.68,60.017,1547625604,"201051344000569","174011545737251",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,1215997.5,1215997.5,1886,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547625661,109976.00
01/16/2019 03:00,2,0.000,ALERT,213.06,301.47,60.022,1547625604,"179051228000119","174011545737251",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,2530.9,2530.9,1894,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547625663,109977.00
01/16/2019 03:15,2,0.000,ALERT,212.83,302.07,59.996,1547626504,"201051344000579","174011545737251",0.00,-8.50,0,299.37,305.08,0.0,0.0,0.000,1215646.5,1215646.5,1908,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547626506,109978.00
01/16/2019 03:15,2,0.000,ALERT,211.93,300.57,60.028,1547626504,"201051344001025","174011545737251",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,1200511.0,1200511.0,9826,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626508,109979.00
01/16/2019 03:15,2,0.000,ALERT,212.16,301.47,60.001,1547626504,"201051344001093","174011545737251",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,1192588.4,1192588.4,9808,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626510,109980.00
01/16/2019 03:15,2,0.000,ALERT,212.83,301.47,59.996,1547626504,"201051344000458","174011545737251",0.00,-6.50,0,298.77,304.78,0.0,0.0,0.000,1201898.1,1201898.1,1907,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626512,109981.00
01/16/2019 03:15,2,0.000,ALERT,211.93,301.77,59.969,1547626504,"201051344000890","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1196841.2,1196841.2,9807,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626514,109982.00
01/16/2019 03:15,2,0.000,ALERT,212.61,301.17,59.990,1547626504,"201051344000988","174011545737251",0.00,-8.00,0,296.06,303.88,0.0,0.0,0.000,937657.1,937657.1,1920,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626515,109983.00
01/16/2019 03:15,2,0.000,ALERT,212.38,302.37,60.022,1547626504,"201051344000582","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1176783.4,1176783.4,9775,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626517,109984.00
01/16/2019 03:15,2,0.000,ALERT,212.61,302.07,59.996,1547626504,"201051344000868","174011545737251",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,1188848.9,1188848.9,33651,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626519,109985.00
01/16/2019 03:15,2,0.000,ALERT,213.29,301.77,59.996,1547626504,"201051344000576","174011545737251",0.00,-9.00,0,298.77,304.48,0.0,0.0,0.000,1202342.1,1202342.1,6086,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626521,109986.00
01/16/2019 03:15,2,0.000,ALERT,213.06,301.17,60.001,1547626504,"201051344001158","174011545737251",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,1182091.7,1182091.7,1909,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547626523,109987.00
01/16/2019 03:15,2,0.000,ALERT,212.16,300.87,59.990,1547626504,"201051344000917","174011545737251",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,1193570.5,1193570.5,9781,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547626525,109988.00
01/16/2019 03:15,2,0.000,ALERT,212.38,301.17,60.006,1547626504,"201051344000417","174011545737251",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,968653.1,968653.1,9864,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626526,109989.00
01/16/2019 03:15,2,0.000,ALERT,212.16,301.17,60.012,1547626504,"201051344000685","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1197733.1,1197733.1,9818,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626528,109990.00
01/16/2019 03:15,2,0.000,ALERT,212.16,300.57,60.001,1547626504,"201051344000651","174011545737251",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,1191607.5,1191607.5,9813,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547626530,109991.00
01/16/2019 03:15,2,0.000,ALERT,212.38,301.77,60.001,1547626504,"201051344000594","174011545737251",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,1206526.6,1206526.6,33620,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626532,109992.00
01/16/2019 03:15,2,0.000,ALERT,212.83,301.17,60.054,1547626504,"201051344000469","174011545737251",0.00,-10.00,0,297.87,303.88,0.0,0.0,0.000,1190804.8,1190804.8,1912,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626534,109993.00
01/16/2019 03:15,2,0.000,ALERT,212.16,301.47,60.012,1547626504,"201051344000585","174011545737251",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,1206461.3,1206461.3,9848,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626535,109994.00
01/16/2019 03:15,2,0.000,ALERT,213.29,301.17,60.017,1547626504,"201051344000853","174011545737251",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,1206550.4,1206550.4,1898,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547626537,109995.00
01/16/2019 03:15,2,0.000,ALERT,212.16,301.17,59.990,1547626504,"201051344001145","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1205168.1,1205168.1,9794,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547626539,109996.00
