ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 03:15,2,0.000,ALERT,211.93,301.17,60.022,1547626504,"201051344000438","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1199179.1,1199179.1,9817,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626541,109997.00
01/16/2019 03:15,2,0.000,ALERT,211.48,301.17,60.017,1547626504,"201051344001135","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1187609.0,1187609.0,9794,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626543,109998.00
01/16/2019 03:15,2,0.000,ALERT,212.38,301.17,60.017,1547626504,"201051344000983","174011545737251",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,1206128.0,1206128.0,1900,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626545,109999.00
01/16/2019 03:15,2,0.000,ALERT,211.93,300.57,60.012,1547626504,"201051344001203","174011545737251",0.00,-10.00,0,297.87,304.18,0.0,0.0,0.000,1196455.9,1196455.9,9826,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547626547,110000.00
01/16/2019 03:15,2,0.000,ALERT,211.93,301.17,60.038,1547626504,"201051344001230","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1190837.1,1190837.1,9820,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626548,110001.00
01/16/2019 03:15,2,0.000,ALERT,211.48,300.87,60.022,1547626504,"201051344000646","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,1185542.4,1185542.4,9817,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626550,110002.00
01/16/2019 03:15,2,0.000,ALERT,213.06,300.57,60.012,1547626504,"201051344000867","174011545737251",0.00,-8.00,0,297.87,304.18,0.0,0.0,0.000,1187580.3,1187580.3,33653,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626552,110003.00
01/16/2019 03:15,2,0.000,ALERT,213.29,300.87,60.022,1547626504,"201051344000633","174011545737251",0.00,-9.00,0,296.96,303.58,0.0,0.0,0.000,1186495.0,1186495.0,33700,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626554,110004.00
01/16/2019 03:15,2,0.000,ALERT,211.48,300.87,60.028,1547626504,"201051344000955","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1204414.2,1204414.2,9813,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626556,110005.00
01/16/2019 03:15,2,0.000,ALERT,212.83,300.57,60.012,1547626504,"201051344000648","174011545737251",0.00,-10.00,0,297.87,303.88,0.0,0.0,0.000,1194606.7,1194606.7,33623,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626557,110006.00
01/16/2019 03:15,2,0.000,ALERT,213.06,301.17,60.028,1547626504,"201051344000645","174011545737251",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,1198952.9,1198952.9,33618,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547626559,110007.00
01/16/2019 03:15,2,0.000,ALERT,212.61,301.77,60.049,1547626504,"201051344000569","174011545737251",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,1215997.5,1215997.5,1888,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547626561,110008.00
01/16/2019 03:15,2,0.000,ALERT,213.06,300.87,60.022,1547626504,"179051228000119","174011545737251",0.00,-6.50,0,297.26,303.58,0.0,0.0,0.000,2530.9,2530.9,1896,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547626563,110009.00
01/16/2019 03:30,2,0.000,ALERT,212.83,302.37,60.033,1547627404,"201051344000579","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1215646.5,1215646.5,1910,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627406,110010.00
01/16/2019 03:30,2,0.000,ALERT,211.93,300.57,60.022,1547627404,"201051344001025","174011545737251",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,1200511.0,1200511.0,9828,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627408,110011.00
01/16/2019 03:30,2,0.000,ALERT,211.93,301.17,60.022,1547627404,"201051344001093","174011545737251",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,1192588.4,1192588.4,9810,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627410,110012.00
01/16/2019 03:30,2,0.000,ALERT,212.83,301.47,60.054,1547627404,"201051344000458","174011545737251",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,1201898.1,1201898.1,1909,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627412,110013.00
01/16/2019 03:30,2,0.000,ALERT,212.16,301.77,60.028,1547627404,"201051344000890","174011545737251",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,1196841.2,1196841.2,9809,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547627414,110014.00
01/16/2019 03:30,2,0.000,ALERT,212.61,301.17,59.996,1547627404,"201051344000988","174011545737251",0.00,-8.50,0,296.96,303.58,0.0,0.0,0.000,937657.1,937657.1,1922,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627415,110015.00
01/16/2019 03:30,2,0.000,ALERT,212.61,302.37,60.022,1547627404,"201051344000582","174011545737251",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,1176783.4,1176783.4,9777,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627417,110016.00
01/16/2019 03:30,2,0.000,ALERT,212.83,301.77,60.022,1547627404,"201051344000868","174011545737251",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,1188848.9,1188848.9,33653,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627419,110017.00
01/16/2019 03:30,2,0.000,ALERT,213.29,301.77,60.022,1547627404,"201051344000576","174011545737251",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,1202342.1,1202342.1,6088,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627421,110018.00
01/16/2019 03:30,2,0.000,ALERT,213.06,301.17,60.049,1547627404,"201051344001158","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1182091.7,1182091.7,1911,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627423,110019.00
01/16/2019 03:30,2,0.000,ALERT,212.38,300.87,60.017,1547627404,"201051344000917","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1193570.5,1193570.5,9783,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627425,110020.00
01/16/2019 03:30,2,0.000,ALERT,212.38,301.17,60.017,1547627404,"201051344000417","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,968653.1,968653.1,9866,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627426,110021.00
01/16/2019 03:30,2,0.000,ALERT,212.38,301.17,60.012,1547627404,"201051344000685","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1197733.1,1197733.1,9820,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547627428,110022.00
01/16/2019 03:30,2,0.000,ALERT,212.16,300.57,60.012,1547627404,"201051344000651","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1191607.5,1191607.5,9815,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547627430,110023.00
01/16/2019 03:30,2,0.000,ALERT,212.61,301.47,60.012,1547627404,"201051344000594","174011545737251",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,1206526.6,1206526.6,33622,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547627432,110024.00
01/16/2019 03:30,2,0.000,ALERT,212.83,301.17,60.001,1547627404,"201051344000469","174011545737251",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,1190804.8,1190804.8,1914,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547627434,110025.00
01/16/2019 03:30,2,0.000,ALERT,212.38,301.47,60.033,1547627404,"201051344000585","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1206461.3,1206461.3,9850,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547627435,110026.00
01/16/2019 03:30,2,0.000,ALERT,213.51,301.17,60.012,1547627404,"201051344000853","174011545737251",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,1206550.4,1206550.4,1900,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547627437,110027.00
01/16/2019 03:30,2,0.000,ALERT,212.38,301.47,59.985,1547627404,"201051344001145","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1205168.1,1205168.1,9796,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627439,110028.00
01/16/2019 03:30,2,0.000,ALERT,212.16,301.17,60.017,1547627404,"201051344000438","174011545737251",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,1199179.1,1199179.1,9819,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627441,110029.00
01/16/2019 03:30,2,0.000,ALERT,211.93,301.17,60.006,1547627404,"201051344001135","174011545737251",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,1187609.0,1187609.0,9796,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547627443,110030.00
01/16/2019 03:30,2,0.000,ALERT,212.83,301.17,59.996,1547627404,"201051344000983","174011545737251",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,1206128.0,1206128.0,1902,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627444,110031.00
01/16/2019 03:30,2,0.000,ALERT,212.16,300.87,60.038,1547627404,"201051344001203","174011545737251",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,1196455.9,1196455.9,9828,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547627446,110032.00
01/16/2019 03:30,2,0.000,ALERT,212.16,301.17,60.006,1547627404,"201051344001230","174011545737251",0.00,-8.50,0,299.37,302.98,0.0,0.0,0.000,1190837.1,1190837.1,9822,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627448,110033.00
01/16/2019 03:30,2,0.000,ALERT,211.93,301.17,60.001,1547627404,"201051344000646","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1185542.4,1185542.4,9819,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627450,110034.00
01/16/2019 03:30,2,0.000,ALERT,213.06,300.57,60.006,1547627404,"201051344000867","174011545737251",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,1187580.3,1187580.3,33655,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547627452,110035.00
01/16/2019 03:30,2,0.000,ALERT,213.51,300.87,60.006,1547627404,"201051344000633","174011545737251",0.00,-9.00,0,297.57,303.88,0.0,0.0,0.000,1186495.0,1186495.0,33702,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627454,110036.00
01/16/2019 03:30,2,0.000,ALERT,211.70,301.17,60.059,1547627404,"201051344000955","174011545737251",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,1204414.2,1204414.2,9815,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627456,110037.00
01/16/2019 03:30,2,0.000,ALERT,212.83,300.27,60.001,1547627404,"201051344000648","174011545737251",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,1194606.7,1194606.7,33625,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627457,110038.00
01/16/2019 03:30,2,0.000,ALERT,213.29,300.87,60.012,1547627404,"201051344000645","174011545737251",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,1198952.9,1198952.9,33620,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627459,110039.00
01/16/2019 03:30,2,0.000,ALERT,212.83,301.77,60.006,1547627404,"201051344000569","174011545737251",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,1215997.5,1215997.5,1890,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547627461,110040.00
01/16/2019 03:30,2,0.000,ALERT,213.29,300.57,60.012,1547627404,"179051228000119","174011545737251",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,2530.9,2530.9,1898,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547627463,110041.00
01/16/2019 03:45,2,0.000,ALERT,212.83,301.77,60.028,1547628304,"201051344000579","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1215646.5,1215646.5,1912,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628306,110042.00
01/16/2019 03:45,2,0.000,ALERT,211.48,299.67,60.001,1547628304,"201051344001025","174011545737251",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,1200511.0,1200511.0,9830,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628308,110043.00
01/16/2019 03:45,2,0.000,ALERT,211.70,300.57,60.001,1547628304,"201051344001093","174011545737251",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,1192588.4,1192588.4,9812,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628310,110044.00
01/16/2019 03:45,2,0.000,ALERT,212.61,301.17,60.022,1547628304,"201051344000458","174011545737251",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,1201898.1,1201898.1,1911,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628312,110045.00
01/16/2019 03:45,2,0.000,ALERT,211.70,301.17,60.012,1547628304,"201051344000890","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1196841.2,1196841.2,9811,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628314,110046.00
01/16/2019 03:45,2,0.000,ALERT,212.38,301.17,60.028,1547628304,"201051344000988","174011545737251",0.00,-8.50,0,296.66,303.88,0.0,0.0,0.000,937657.1,937657.1,1924,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547628316,110047.00
01/16/2019 03:45,2,0.000,ALERT,212.16,301.77,60.012,1547628304,"201051344000582","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1176783.4,1176783.4,9779,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547628317,110048.00
01/16/2019 03:45,2,0.000,ALERT,212.61,301.77,59.980,1547628304,"201051344000868","174011545737251",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,1188848.9,1188848.9,33655,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628319,110049.00
01/16/2019 03:45,2,0.000,ALERT,213.06,302.07,60.028,1547628304,"201051344000576","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1202342.1,1202342.1,6090,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628321,110050.00
01/16/2019 03:45,2,0.000,ALERT,212.83,301.17,60.017,1547628304,"201051344001158","174011545737251",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,1182091.7,1182091.7,1913,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628323,110051.00
01/16/2019 03:45,2,0.000,ALERT,211.93,300.27,60.049,1547628304,"201051344000917","174011545737251",0.00,-7.00,0,296.66,302.37,0.0,0.0,0.000,1193570.5,1193570.5,9785,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628325,110052.00
01/16/2019 03:45,2,0.000,ALERT,211.93,300.27,60.059,1547628304,"201051344000417","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,968653.1,968653.1,9868,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547628326,110053.00
01/16/2019 03:45,2,0.000,ALERT,212.16,300.57,60.022,1547628304,"201051344000685","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1197733.1,1197733.1,9822,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628328,110054.00
01/16/2019 03:45,2,0.000,ALERT,211.93,299.97,60.012,1547628304,"201051344000651","174011545737251",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,1191607.5,1191607.5,9817,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547628330,110055.00
01/16/2019 03:45,2,0.000,ALERT,212.38,301.77,60.022,1547628304,"201051344000594","174011545737251",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,1206526.6,1206526.6,33624,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628332,110056.00
01/16/2019 03:45,2,0.000,ALERT,212.61,301.17,60.017,1547628304,"201051344000469","174011545737251",0.00,-10.00,0,298.17,304.18,0.0,0.0,0.000,1190804.8,1190804.8,1916,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547628334,110057.00
01/16/2019 03:45,2,0.000,ALERT,211.93,300.87,60.017,1547628304,"201051344000585","174011545737251",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,1206461.3,1206461.3,9852,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628336,110058.00
01/16/2019 03:45,2,0.000,ALERT,213.06,300.87,60.022,1547628304,"201051344000853","174011545737251",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,1206550.4,1206550.4,1902,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628338,110059.00
01/16/2019 03:45,2,0.000,ALERT,211.93,300.87,60.059,1547628304,"201051344001145","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1205168.1,1205168.1,9798,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628340,110060.00
01/16/2019 03:45,2,0.000,ALERT,211.93,300.57,60.001,1547628304,"201051344000438","174011545737251",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,1199179.1,1199179.1,9821,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628341,110061.00
01/16/2019 03:45,2,0.000,ALERT,211.25,300.57,60.022,1547628304,"201051344001135","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1187609.0,1187609.0,9798,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628343,110062.00
01/16/2019 03:45,2,0.000,ALERT,212.38,301.17,60.022,1547628304,"201051344000983","174011545737251",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,1206128.0,1206128.0,1904,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628345,110063.00
01/16/2019 03:45,2,0.000,ALERT,211.48,299.97,60.017,1547628304,"201051344001203","174011545737251",0.00,-9.00,0,297.87,304.48,0.0,0.0,0.000,1196455.9,1196455.9,9830,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628347,110064.00
01/16/2019 03:45,2,0.000,ALERT,211.70,301.17,60.028,1547628304,"201051344001230","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1190837.1,1190837.1,9824,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547628349,110065.00
01/16/2019 03:45,2,0.000,ALERT,211.48,300.57,60.017,1547628304,"201051344000646","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1185542.4,1185542.4,9821,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547628350,110066.00
01/16/2019 03:45,2,0.000,ALERT,212.83,300.27,60.022,1547628304,"201051344000867","174011545737251",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,1187580.3,1187580.3,33657,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628352,110067.00
01/16/2019 03:45,2,0.000,ALERT,213.29,300.87,60.049,1547628304,"201051344000633","174011545737251",0.00,-9.00,0,297.57,303.88,0.0,0.0,0.000,1186495.0,1186495.0,33704,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628354,110068.00
01/16/2019 03:45,2,0.000,ALERT,211.25,300.57,60.022,1547628304,"201051344000955","174011545737251",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,1204414.2,1204414.2,9817,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547628356,110069.00
01/16/2019 03:45,2,0.000,ALERT,212.83,300.57,60.028,1547628304,"201051344000648","174011545737251",0.00,-11.00,0,298.17,304.18,0.0,0.0,0.000,1194606.7,1194606.7,33627,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547628358,110070.00
01/16/2019 03:45,2,0.000,ALERT,213.06,301.47,60.033,1547628304,"201051344000645","174011545737251",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,1198952.9,1198952.9,33622,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628360,110071.00
01/16/2019 03:45,2,0.000,ALERT,212.61,301.77,60.028,1547628304,"201051344000569","174011545737251",0.00,-9.00,0,299.97,305.38,0.0,0.0,0.000,1215997.5,1215997.5,1892,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547628361,110072.00
01/16/2019 03:45,2,0.000,ALERT,213.06,300.87,60.028,1547628304,"179051228000119","174011545737251",0.00,-7.00,0,297.57,303.58,0.0,0.0,0.000,2530.9,2530.9,1900,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547628363,110073.00
01/16/2019 04:00,2,0.000,ALERT,212.83,302.37,60.012,1547629204,"201051344000579","174011545737251",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,1215646.5,1215646.5,1914,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547629206,110074.00
01/16/2019 04:00,2,0.000,ALERT,211.70,300.27,60.012,1547629204,"201051344001025","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1200511.0,1200511.0,9832,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629208,110075.00
01/16/2019 04:00,2,0.000,ALERT,211.93,300.87,60.012,1547629204,"201051344001093","174011545737251",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,1192588.4,1192588.4,9814,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629210,110076.00
01/16/2019 04:00,2,0.000,ALERT,212.83,301.77,60.022,1547629204,"201051344000458","174011545737251",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,1201898.1,1201898.1,1913,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547629212,110077.00
01/16/2019 04:00,2,0.000,ALERT,211.93,301.17,60.017,1547629204,"201051344000890","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1196841.2,1196841.2,9813,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547629213,110078.00
01/16/2019 04:00,2,0.000,ALERT,212.61,301.77,60.022,1547629204,"201051344000988","174011545737251",0.00,-8.50,0,296.66,303.88,0.0,0.0,0.000,937657.1,937657.1,1926,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629215,110079.00
01/16/2019 04:00,2,0.000,ALERT,212.38,301.77,60.022,1547629204,"201051344000582","174011545737251",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,1176783.4,1176783.4,9781,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629217,110080.00
01/16/2019 04:00,2,0.000,ALERT,212.83,302.37,60.054,1547629204,"201051344000868","174011545737251",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,1188848.9,1188848.9,33657,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629219,110081.00
01/16/2019 04:00,2,0.000,ALERT,213.29,302.37,60.028,1547629204,"201051344000576","174011545737251",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,1202342.1,1202342.1,6092,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629221,110082.00
01/16/2019 04:00,2,0.000,ALERT,212.83,301.47,60.028,1547629204,"201051344001158","174011545737251",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,1182091.7,1182091.7,1915,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547629223,110083.00
01/16/2019 04:00,2,0.000,ALERT,211.93,300.27,60.033,1547629204,"201051344000917","174011545737251",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,1193570.5,1193570.5,9787,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547629225,110084.00
01/16/2019 04:00,2,0.000,ALERT,212.16,300.57,60.022,1547629204,"201051344000417","174011545737251",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,968653.1,968653.1,9870,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547629226,110085.00
01/16/2019 04:00,2,0.000,ALERT,212.16,300.57,60.028,1547629204,"201051344000685","174011545737251",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,1197733.1,1197733.1,9824,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629228,110086.00
01/16/2019 04:00,2,0.000,ALERT,211.93,299.97,60.028,1547629204,"201051344000651","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1191607.5,1191607.5,9819,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547629230,110087.00
01/16/2019 04:00,2,0.000,ALERT,212.61,302.37,60.022,1547629204,"201051344000594","174011545737251",0.00,-9.00,0,298.77,304.48,0.0,0.0,0.000,1206526.6,1206526.6,33626,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629232,110088.00
01/16/2019 04:00,2,0.000,ALERT,212.83,301.77,60.017,1547629204,"201051344000469","174011545737251",0.00,-10.00,0,298.17,304.18,0.0,0.0,0.000,1190804.8,1190804.8,1918,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547629234,110089.00
01/16/2019 04:00,2,0.000,ALERT,211.93,300.87,60.028,1547629204,"201051344000585","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1206461.3,1206461.3,9854,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547629235,110090.00
01/16/2019 04:00,2,0.000,ALERT,213.29,301.77,60.006,1547629204,"201051344000853","174011545737251",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,1206550.4,1206550.4,1904,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547629237,110091.00
01/16/2019 04:00,2,0.000,ALERT,211.93,300.87,60.006,1547629204,"201051344001145","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1205168.1,1205168.1,9800,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629239,110092.00
01/16/2019 04:00,2,0.000,ALERT,211.70,300.27,60.006,1547629204,"201051344000438","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1199179.1,1199179.1,9823,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629241,110093.00
01/16/2019 04:00,2,0.000,ALERT,211.25,300.57,60.006,1547629204,"201051344001135","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1187609.0,1187609.0,9800,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629243,110094.00
01/16/2019 04:00,2,0.000,ALERT,212.61,301.47,60.006,1547629204,"201051344000983","174011545737251",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,1206128.0,1206128.0,1906,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629245,110095.00
01/16/2019 04:00,2,0.000,ALERT,211.70,299.97,60.001,1547629204,"201051344001203","174011545737251",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,1196455.9,1196455.9,9832,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629246,110096.00
01/16/2019 04:00,2,0.000,ALERT,211.70,300.87,60.001,1547629204,"201051344001230","174011545737251",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,1190837.1,1190837.1,9826,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629248,110097.00
01/16/2019 04:00,2,0.000,ALERT,211.48,300.27,60.001,1547629204,"201051344000646","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1185542.4,1185542.4,9823,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547629250,110098.00
01/16/2019 04:00,2,0.000,ALERT,213.06,300.57,60.001,1547629204,"201051344000867","174011545737251",0.00,-8.00,0,298.17,304.48,0.0,0.0,0.000,1187580.3,1187580.3,33659,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547629252,110099.00
01/16/2019 04:00,2,0.000,ALERT,213.29,300.87,59.996,1547629204,"201051344000633","174011545737251",0.00,-9.00,0,297.26,303.88,0.0,0.0,0.000,1186495.0,1186495.0,33706,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629254,110100.00
01/16/2019 04:00,2,0.000,ALERT,211.03,300.27,60.006,1547629204,"201051344000955","174011545737251",0.00,-9.00,0,298.77,302.07,0.0,0.0,0.000,1204414.2,1204414.2,9819,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629255,110101.00
01/16/2019 04:00,2,0.000,ALERT,212.61,300.57,59.969,1547629204,"201051344000648","174011545737251",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,1194606.7,1194606.7,33629,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629257,110102.00
01/16/2019 04:00,2,0.000,ALERT,213.29,301.17,60.012,1547629204,"201051344000645","174011545737251",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,1198952.9,1198952.9,33624,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629259,110103.00
01/16/2019 04:00,2,0.000,ALERT,212.83,301.77,59.969,1547629204,"201051344000569","174011545737251",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,1215997.5,1215997.5,1894,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547629261,110104.00
01/16/2019 04:00,2,0.000,ALERT,213.06,300.57,59.996,1547629204,"179051228000119","174011545737251",0.00,-7.00,0,297.87,303.88,0.0,0.0,0.000,2530.9,2530.9,1902,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547629263,110105.00
01/16/2019 04:15,2,0.000,ALERT,212.83,302.07,60.028,1547630104,"201051344000579","174011545737251",0.00,-8.50,0,300.57,304.48,0.0,0.0,0.000,1215646.5,1215646.5,1916,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630106,110106.00
01/16/2019 04:15,2,0.000,ALERT,211.70,299.97,60.001,1547630104,"201051344001025","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1200511.0,1200511.0,9834,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547630108,110107.00
01/16/2019 04:15,2,0.000,ALERT,211.70,300.57,60.038,1547630104,"201051344001093","174011545737251",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,1192588.4,1192588.4,9816,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547630110,110108.00
01/16/2019 04:15,2,0.000,ALERT,212.83,301.77,60.028,1547630104,"201051344000458","174011545737251",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,1201898.1,1201898.1,1915,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630112,110109.00
01/16/2019 04:15,2,0.000,ALERT,211.70,301.17,60.033,1547630104,"201051344000890","174011545737251",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,1196841.2,1196841.2,9815,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630114,110110.00
01/16/2019 04:15,2,0.000,ALERT,212.83,301.47,60.043,1547630104,"201051344000988","174011545737251",0.00,-8.50,0,296.96,303.28,0.0,0.0,0.000,937657.1,937657.1,1928,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547630115,110111.00
01/16/2019 04:15,2,0.000,ALERT,212.38,301.47,60.043,1547630104,"201051344000582","174011545737251",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,1176783.4,1176783.4,9783,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547630117,110112.00
01/16/2019 04:15,2,0.000,ALERT,212.83,302.07,60.043,1547630104,"201051344000868","174011545737251",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,1188848.9,1188848.9,33659,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630119,110113.00
01/16/2019 04:15,2,0.000,ALERT,213.29,302.07,60.038,1547630104,"201051344000576","174011545737251",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,1202342.1,1202342.1,6094,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630121,110114.00
01/16/2019 04:15,2,0.000,ALERT,213.06,301.47,60.017,1547630104,"201051344001158","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1182091.7,1182091.7,1917,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630123,110115.00
01/16/2019 04:15,2,0.000,ALERT,212.16,299.97,60.065,1547630104,"201051344000917","174011545737251",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,1193570.5,1193570.5,9789,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630125,110116.00
01/16/2019 04:15,2,0.000,ALERT,212.16,300.27,60.033,1547630104,"201051344000417","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,968653.1,968653.1,9872,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547630127,110117.00
01/16/2019 04:15,2,0.000,ALERT,212.16,300.87,60.028,1547630104,"201051344000685","174011545737251",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,1197733.1,1197733.1,9826,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630128,110118.00
01/16/2019 04:15,2,0.000,ALERT,212.16,300.27,60.022,1547630104,"201051344000651","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1191607.5,1191607.5,9821,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630130,110119.00
01/16/2019 04:15,2,0.000,ALERT,212.61,302.07,60.022,1547630104,"201051344000594","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1206526.6,1206526.6,33628,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547630132,110120.00
01/16/2019 04:15,2,0.000,ALERT,213.06,301.47,60.028,1547630104,"201051344000469","174011545737251",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,1190804.8,1190804.8,1920,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630134,110121.00
01/16/2019 04:15,2,0.000,ALERT,212.16,301.17,60.028,1547630104,"201051344000585","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1206461.3,1206461.3,9856,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630136,110122.00
01/16/2019 04:15,2,0.000,ALERT,213.29,301.17,60.065,1547630104,"201051344000853","174011545737251",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,1206550.4,1206550.4,1906,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547630137,110123.00
01/16/2019 04:15,2,0.000,ALERT,212.16,300.87,60.022,1547630104,"201051344001145","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1205168.1,1205168.1,9802,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630139,110124.00
01/16/2019 04:15,2,0.000,ALERT,211.93,300.87,60.033,1547630104,"201051344000438","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1199179.1,1199179.1,9825,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630141,110125.00
01/16/2019 04:15,2,0.000,ALERT,211.48,300.87,60.022,1547630104,"201051344001135","174011545737251",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,1187609.0,1187609.0,9802,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630143,110126.00
01/16/2019 04:15,2,0.000,ALERT,212.83,301.47,60.028,1547630104,"201051344000983","174011545737251",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,1206128.0,1206128.0,1908,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630145,110127.00
01/16/2019 04:15,2,0.000,ALERT,211.93,300.27,60.028,1547630104,"201051344001203","174011545737251",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,1196455.9,1196455.9,9834,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630147,110128.00
01/16/2019 04:15,2,0.000,ALERT,211.93,301.17,60.022,1547630104,"201051344001230","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1190837.1,1190837.1,9828,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547630148,110129.00
01/16/2019 04:15,2,0.000,ALERT,211.70,300.57,60.028,1547630104,"201051344000646","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1185542.4,1185542.4,9825,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547630150,110130.00
01/16/2019 04:15,2,0.000,ALERT,213.06,300.87,60.022,1547630104,"201051344000867","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1187580.3,1187580.3,33661,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547630152,110131.00
01/16/2019 04:15,2,0.000,ALERT,213.51,300.87,60.028,1547630104,"201051344000633","174011545737251",0.00,-9.00,0,297.57,303.28,0.0,0.0,0.000,1186495.0,1186495.0,33708,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630154,110132.00
01/16/2019 04:15,2,0.000,ALERT,211.48,300.57,60.033,1547630104,"201051344000955","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1204414.2,1204414.2,9821,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630156,110133.00
01/16/2019 04:15,2,0.000,ALERT,212.83,300.57,60.017,1547630104,"201051344000648","174011545737251",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,1194606.7,1194606.7,33631,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630158,110134.00
01/16/2019 04:15,2,0.000,ALERT,213.29,301.47,60.028,1547630104,"201051344000645","174011545737251",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,1198952.9,1198952.9,33626,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547630159,110135.00
01/16/2019 04:15,2,0.000,ALERT,212.83,302.07,60.006,1547630104,"201051344000569","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1215997.5,1215997.5,1896,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547630161,110136.00
01/16/2019 04:15,2,0.000,ALERT,213.29,300.87,60.022,1547630104,"179051228000119","174011545737251",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,2530.9,2530.9,1904,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547630163,110137.00
01/16/2019 04:30,2,0.000,ALERT,212.61,301.17,60.017,1547631003,"201051344000579","174011545737251",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,1215646.5,1215646.5,1918,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631006,110138.00
01/16/2019 04:30,2,0.000,ALERT,211.25,299.97,60.028,1547631003,"201051344001025","174011545737251",0.00,-10.00,0,297.87,303.88,0.0,0.0,0.000,1200511.0,1200511.0,9836,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631007,110139.00
01/16/2019 04:30,2,0.000,ALERT,211.48,300.87,60.065,1547631003,"201051344001093","174011545737251",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,1192588.4,1192588.4,9818,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631009,110140.00
