ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 04:30,2,0.000,ALERT,212.38,300.57,60.012,1547631003,"201051344000458","174011545737251",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,1201898.1,1201898.1,1917,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631011,110141.00
01/16/2019 04:30,2,0.000,ALERT,211.25,301.17,59.969,1547631003,"201051344000890","174011545737251",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,1196841.2,1196841.2,9817,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631013,110142.00
01/16/2019 04:30,2,0.000,ALERT,212.38,300.27,60.028,1547631003,"201051344000988","174011545737251",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,937657.1,937657.1,1930,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631015,110143.00
01/16/2019 04:30,2,0.000,ALERT,211.93,301.47,60.012,1547631003,"201051344000582","174011545737251",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,1176783.4,1176783.4,9785,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631016,110144.00
01/16/2019 04:30,2,0.000,ALERT,212.61,301.47,60.022,1547631003,"201051344000868","174011545737251",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,1188848.9,1188848.9,33661,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631018,110145.00
01/16/2019 04:30,2,0.000,ALERT,212.83,301.17,60.012,1547631003,"201051344000576","174011545737251",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,1202342.1,1202342.1,6096,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631020,110146.00
01/16/2019 04:30,2,0.000,ALERT,212.83,300.57,60.017,1547631003,"201051344001158","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1182091.7,1182091.7,1919,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631022,110147.00
01/16/2019 04:30,2,0.000,ALERT,211.70,300.27,60.043,1547631003,"201051344000917","174011545737251",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,1193570.5,1193570.5,9791,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631024,110148.00
01/16/2019 04:30,2,0.000,ALERT,211.70,300.27,60.017,1547631003,"201051344000417","174011545737251",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,968653.1,968653.1,9874,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631026,110149.00
01/16/2019 04:30,2,0.000,ALERT,211.93,300.57,60.017,1547631003,"201051344000685","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1197733.1,1197733.1,9828,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631028,110150.00
01/16/2019 04:30,2,0.000,ALERT,211.70,299.97,59.980,1547631003,"201051344000651","174011545737251",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,1191607.5,1191607.5,9823,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631029,110151.00
01/16/2019 04:30,2,0.000,ALERT,212.16,301.47,60.012,1547631003,"201051344000594","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1206526.6,1206526.6,33630,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631031,110152.00
01/16/2019 04:30,2,0.000,ALERT,212.83,301.17,60.012,1547631003,"201051344000469","174011545737251",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,1190804.8,1190804.8,1922,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631033,110153.00
01/16/2019 04:30,2,0.000,ALERT,211.70,300.87,60.006,1547631003,"201051344000585","174011545737251",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,1206461.3,1206461.3,9858,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631035,110154.00
01/16/2019 04:30,2,0.000,ALERT,213.29,301.47,60.006,1547631003,"201051344000853","174011545737251",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,1206550.4,1206550.4,1908,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631037,110155.00
01/16/2019 04:30,2,0.000,ALERT,211.70,300.87,60.017,1547631003,"201051344001145","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1205168.1,1205168.1,9804,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631038,110156.00
01/16/2019 04:30,2,0.000,ALERT,211.70,300.57,60.043,1547631003,"201051344000438","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1199179.1,1199179.1,9827,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631040,110157.00
01/16/2019 04:30,2,0.000,ALERT,211.25,300.87,60.059,1547631003,"201051344001135","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1187609.0,1187609.0,9804,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631042,110158.00
01/16/2019 04:30,2,0.000,ALERT,212.61,302.07,60.017,1547631003,"201051344000983","174011545737251",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,1206128.0,1206128.0,1910,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631044,110159.00
01/16/2019 04:30,2,0.000,ALERT,211.48,300.27,60.012,1547631003,"201051344001203","174011545737251",0.00,-10.00,0,298.47,305.08,0.0,0.0,0.000,1196455.9,1196455.9,9836,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631046,110160.00
01/16/2019 04:30,2,0.000,ALERT,211.70,301.17,60.017,1547631003,"201051344001230","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1190837.1,1190837.1,9830,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631047,110161.00
01/16/2019 04:30,2,0.000,ALERT,211.25,300.87,60.017,1547631003,"201051344000646","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1185542.4,1185542.4,9827,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631049,110162.00
01/16/2019 04:30,2,0.000,ALERT,213.06,301.17,60.022,1547631003,"201051344000867","174011545737251",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,1187580.3,1187580.3,33663,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631051,110163.00
01/16/2019 04:30,2,0.000,ALERT,213.29,301.47,60.017,1547631003,"201051344000633","174011545737251",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,1186495.0,1186495.0,33710,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631053,110164.00
01/16/2019 04:30,2,0.000,ALERT,211.25,300.87,60.033,1547631003,"201051344000955","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1204414.2,1204414.2,9823,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631055,110165.00
01/16/2019 04:30,2,0.000,ALERT,212.83,300.87,60.033,1547631003,"201051344000648","174011545737251",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,1194606.7,1194606.7,33633,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631056,110166.00
01/16/2019 04:30,2,0.000,ALERT,213.06,301.47,60.070,1547631003,"201051344000645","174011545737251",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,1198952.9,1198952.9,33628,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631058,110167.00
01/16/2019 04:30,2,0.000,ALERT,212.61,302.07,60.017,1547631003,"201051344000569","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1215997.5,1215997.5,1898,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631060,110168.00
01/16/2019 04:30,2,0.000,ALERT,212.83,300.87,60.033,1547631003,"179051228000119","174011545737251",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,2530.9,2530.9,1906,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547631062,110169.00
01/16/2019 04:45,2,0.000,ALERT,212.38,301.17,60.033,1547631904,"201051344000579","174011545737251",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,1215646.5,1215646.5,1920,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631906,110170.00
01/16/2019 04:45,2,0.000,ALERT,211.25,299.07,60.017,1547631904,"201051344001025","174011545737251",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,1200511.0,1200511.0,9838,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631908,110171.00
01/16/2019 04:45,2,0.000,ALERT,211.48,299.97,60.017,1547631904,"201051344001093","174011545737251",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,1192588.4,1192588.4,9820,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631910,110172.00
01/16/2019 04:45,2,0.000,ALERT,212.16,299.97,60.028,1547631904,"201051344000458","174011545737251",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,1201898.1,1201898.1,1919,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631912,110173.00
01/16/2019 04:45,2,0.000,ALERT,211.25,299.97,60.022,1547631904,"201051344000890","174011545737251",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,1196841.2,1196841.2,9819,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631914,110174.00
01/16/2019 04:45,2,0.000,ALERT,211.93,299.97,60.001,1547631904,"201051344000988","174011545737251",0.00,-8.50,0,296.06,302.98,0.0,0.0,0.000,937657.1,937657.1,1932,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631916,110175.00
01/16/2019 04:45,2,0.000,ALERT,211.70,300.87,60.012,1547631904,"201051344000582","174011545737251",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,1176783.4,1176783.4,9787,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631918,110176.00
01/16/2019 04:45,2,0.000,ALERT,212.38,301.17,60.022,1547631904,"201051344000868","174011545737251",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,1188848.9,1188848.9,33663,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631919,110177.00
01/16/2019 04:45,2,0.000,ALERT,212.83,300.87,60.012,1547631904,"201051344000576","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1202342.1,1202342.1,6098,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631921,110178.00
01/16/2019 04:45,2,0.000,ALERT,212.38,300.57,60.028,1547631904,"201051344001158","174011545737251",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,1182091.7,1182091.7,1921,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631923,110179.00
01/16/2019 04:45,2,0.000,ALERT,211.70,299.37,60.028,1547631904,"201051344000917","174011545737251",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,1193570.5,1193570.5,9793,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631925,110180.00
01/16/2019 04:45,2,0.000,ALERT,211.48,299.37,59.996,1547631904,"201051344000417","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,968653.1,968653.1,9876,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631927,110181.00
01/16/2019 04:45,2,0.000,ALERT,211.70,299.97,60.075,1547631904,"201051344000685","174011545737251",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,1197733.1,1197733.1,9830,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631929,110182.00
01/16/2019 04:45,2,0.000,ALERT,211.70,299.37,60.043,1547631904,"201051344000651","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1191607.5,1191607.5,9825,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631930,110183.00
01/16/2019 04:45,2,0.000,ALERT,211.93,300.87,60.054,1547631904,"201051344000594","174011545737251",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,1206526.6,1206526.6,33632,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631932,110184.00
01/16/2019 04:45,2,0.000,ALERT,212.61,300.57,60.017,1547631904,"201051344000469","174011545737251",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,1190804.8,1190804.8,1924,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631934,110185.00
01/16/2019 04:45,2,0.000,ALERT,211.70,300.27,60.028,1547631904,"201051344000585","174011545737251",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,1206461.3,1206461.3,9860,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631936,110186.00
01/16/2019 04:45,2,0.000,ALERT,213.06,300.27,60.033,1547631904,"201051344000853","174011545737251",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,1206550.4,1206550.4,1910,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631938,110187.00
01/16/2019 04:45,2,0.000,ALERT,211.93,300.27,60.028,1547631904,"201051344001145","174011545737251",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,1205168.1,1205168.1,9806,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631940,110188.00
01/16/2019 04:45,2,0.000,ALERT,211.48,299.67,60.028,1547631904,"201051344000438","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1199179.1,1199179.1,9829,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631941,110189.00
01/16/2019 04:45,2,0.000,ALERT,211.03,299.97,60.028,1547631904,"201051344001135","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1187609.0,1187609.0,9806,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631943,110190.00
01/16/2019 04:45,2,0.000,ALERT,212.16,300.57,60.028,1547631904,"201051344000983","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1206128.0,1206128.0,1912,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631945,110191.00
01/16/2019 04:45,2,0.000,ALERT,211.48,299.37,60.028,1547631904,"201051344001203","174011545737251",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,1196455.9,1196455.9,9838,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631947,110192.00
01/16/2019 04:45,2,0.000,ALERT,211.48,300.27,59.996,1547631904,"201051344001230","174011545737251",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,1190837.1,1190837.1,9832,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631949,110193.00
01/16/2019 04:45,2,0.000,ALERT,211.03,299.97,60.065,1547631904,"201051344000646","174011545737251",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,1185542.4,1185542.4,9829,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631950,110194.00
01/16/2019 04:45,2,0.000,ALERT,212.61,299.67,60.059,1547631904,"201051344000867","174011545737251",0.00,-8.00,0,298.17,303.58,0.0,0.0,0.000,1187580.3,1187580.3,33665,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631952,110195.00
01/16/2019 04:45,2,0.000,ALERT,213.06,300.27,60.012,1547631904,"201051344000633","174011545737251",0.00,-9.00,0,297.26,302.98,0.0,0.0,0.000,1186495.0,1186495.0,33712,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631954,110196.00
01/16/2019 04:45,2,0.000,ALERT,211.03,299.67,60.022,1547631904,"201051344000955","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1204414.2,1204414.2,9825,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631956,110197.00
01/16/2019 04:45,2,0.000,ALERT,212.38,299.67,60.022,1547631904,"201051344000648","174011545737251",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,1194606.7,1194606.7,33635,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631958,110198.00
01/16/2019 04:45,2,0.000,ALERT,212.83,300.57,60.022,1547631904,"201051344000645","174011545737251",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,1198952.9,1198952.9,33630,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547631960,110199.00
01/16/2019 04:45,2,0.000,ALERT,212.38,300.87,60.028,1547631904,"201051344000569","174011545737251",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,1215997.5,1215997.5,1900,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547631961,110200.00
01/16/2019 04:45,2,0.000,ALERT,212.61,299.97,60.017,1547631904,"179051228000119","174011545737251",0.00,-7.00,0,297.57,302.68,0.0,0.0,0.000,2530.9,2530.9,1908,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547631963,110201.00
01/16/2019 05:00,2,0.000,ALERT,212.38,301.17,59.985,1547632804,"201051344000579","174011545737251",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,1215646.5,1215646.5,1922,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632806,110202.00
01/16/2019 05:00,2,0.000,ALERT,211.03,299.07,60.012,1547632804,"201051344001025","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,1200511.0,1200511.0,9840,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632808,110203.00
01/16/2019 05:00,2,0.000,ALERT,211.03,299.97,60.022,1547632804,"201051344001093","174011545737251",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,1192588.4,1192588.4,9822,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632810,110204.00
01/16/2019 05:00,2,0.000,ALERT,212.16,300.57,60.022,1547632804,"201051344000458","174011545737251",0.00,-7.00,0,298.17,303.58,0.0,0.0,0.000,1201898.1,1201898.1,1921,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632811,110205.00
01/16/2019 05:00,2,0.000,ALERT,211.03,300.27,60.017,1547632804,"201051344000890","174011545737251",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,1196841.2,1196841.2,9821,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632813,110206.00
01/16/2019 05:00,2,0.000,ALERT,211.93,300.27,60.033,1547632804,"201051344000988","174011545737251",0.00,-8.50,0,295.76,302.37,0.0,0.0,0.000,937657.1,937657.1,1934,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632815,110207.00
01/16/2019 05:00,2,0.000,ALERT,211.70,300.87,60.033,1547632804,"201051344000582","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1176783.4,1176783.4,9789,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632817,110208.00
01/16/2019 05:00,2,0.000,ALERT,212.16,301.17,60.001,1547632804,"201051344000868","174011545737251",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,1188848.9,1188848.9,33665,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632819,110209.00
01/16/2019 05:00,2,0.000,ALERT,212.61,300.87,60.033,1547632804,"201051344000576","174011545737251",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,1202342.1,1202342.1,6100,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632821,110210.00
01/16/2019 05:00,2,0.000,ALERT,212.38,300.57,60.038,1547632804,"201051344001158","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1182091.7,1182091.7,1923,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547632822,110211.00
01/16/2019 05:00,2,0.000,ALERT,211.25,299.37,59.996,1547632804,"201051344000917","174011545737251",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,1193570.5,1193570.5,9795,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547632824,110212.00
01/16/2019 05:00,2,0.000,ALERT,211.25,299.07,60.043,1547632804,"201051344000417","174011545737251",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,968653.1,968653.1,9878,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547632826,110213.00
01/16/2019 05:00,2,0.000,ALERT,211.48,299.67,60.033,1547632804,"201051344000685","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1197733.1,1197733.1,9832,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632828,110214.00
01/16/2019 05:00,2,0.000,ALERT,211.25,299.07,60.033,1547632804,"201051344000651","174011545737251",0.00,-11.50,0,297.87,301.17,0.0,0.0,0.000,1191607.5,1191607.5,9827,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547632830,110215.00
01/16/2019 05:00,2,0.000,ALERT,211.93,300.87,60.054,1547632804,"201051344000594","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1206526.6,1206526.6,33634,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632831,110216.00
01/16/2019 05:00,2,0.000,ALERT,212.38,300.27,60.033,1547632804,"201051344000469","174011545737251",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,1190804.8,1190804.8,1926,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547632833,110217.00
01/16/2019 05:00,2,0.000,ALERT,211.25,299.97,60.038,1547632804,"201051344000585","174011545737251",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,1206461.3,1206461.3,9862,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632835,110218.00
01/16/2019 05:00,2,0.000,ALERT,212.83,299.97,60.033,1547632804,"201051344000853","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1206550.4,1206550.4,1912,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632837,110219.00
01/16/2019 05:00,2,0.000,ALERT,211.48,299.97,60.038,1547632804,"201051344001145","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1205168.1,1205168.1,9808,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547632839,110220.00
01/16/2019 05:00,2,0.000,ALERT,211.25,299.67,60.033,1547632804,"201051344000438","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1199179.1,1199179.1,9831,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632841,110221.00
01/16/2019 05:00,2,0.000,ALERT,210.80,299.67,60.033,1547632804,"201051344001135","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1187609.0,1187609.0,9808,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547632843,110222.00
01/16/2019 05:00,2,0.000,ALERT,212.16,300.27,60.022,1547632804,"201051344000983","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1206128.0,1206128.0,1914,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547632844,110223.00
01/16/2019 05:00,2,0.000,ALERT,211.25,299.37,60.075,1547632804,"201051344001203","174011545737251",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,1196455.9,1196455.9,9840,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632846,110224.00
01/16/2019 05:00,2,0.000,ALERT,211.03,299.67,60.033,1547632804,"201051344001230","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1190837.1,1190837.1,9834,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632848,110225.00
01/16/2019 05:00,2,0.000,ALERT,210.80,299.37,59.985,1547632804,"201051344000646","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1185542.4,1185542.4,9831,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632850,110226.00
01/16/2019 05:00,2,0.000,ALERT,212.38,299.37,60.022,1547632804,"201051344000867","174011545737251",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,1187580.3,1187580.3,33667,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632852,110227.00
01/16/2019 05:00,2,0.000,ALERT,212.83,299.97,60.022,1547632804,"201051344000633","174011545737251",0.00,-10.00,0,296.66,302.68,0.0,0.0,0.000,1186495.0,1186495.0,33714,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632854,110228.00
01/16/2019 05:00,2,0.000,ALERT,210.57,299.67,60.065,1547632804,"201051344000955","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1204414.2,1204414.2,9827,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547632856,110229.00
01/16/2019 05:00,2,0.000,ALERT,212.16,299.37,59.996,1547632804,"201051344000648","174011545737251",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,1194606.7,1194606.7,33637,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547632857,110230.00
01/16/2019 05:00,2,0.000,ALERT,212.61,299.97,60.038,1547632804,"201051344000645","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1198952.9,1198952.9,33632,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632859,110231.00
01/16/2019 05:00,2,0.000,ALERT,212.16,300.87,60.012,1547632804,"201051344000569","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1215997.5,1215997.5,1902,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547632861,110232.00
01/16/2019 05:00,2,0.000,ALERT,212.38,299.67,60.006,1547632804,"179051228000119","174011545737251",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,2530.9,2530.9,1910,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547632863,110233.00
01/16/2019 05:15,2,0.000,ALERT,211.25,300.27,60.059,1547633704,"201051344000579","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1215646.5,1215646.5,1924,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633706,110234.00
01/16/2019 05:15,2,0.000,ALERT,209.67,296.66,59.990,1547633704,"201051344001025","174011545737251",0.00,-11.00,0,295.46,302.07,0.0,0.0,0.000,1200511.0,1200511.0,9842,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633708,110235.00
01/16/2019 05:15,2,0.000,ALERT,209.90,297.57,60.033,1547633704,"201051344001093","174011545737251",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,1192588.4,1192588.4,9824,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547633710,110236.00
01/16/2019 05:15,2,0.000,ALERT,211.03,299.67,60.065,1547633704,"201051344000458","174011545737251",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,1201898.1,1201898.1,1923,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547633712,110237.00
01/16/2019 05:15,2,0.000,ALERT,209.67,298.17,60.065,1547633704,"201051344000890","174011545737251",0.00,-8.50,0,296.36,302.68,0.0,0.0,0.000,1196841.2,1196841.2,9823,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547633713,110238.00
01/16/2019 05:15,2,0.000,ALERT,210.80,299.37,60.033,1547633704,"201051344000988","174011545737251",0.00,-9.00,0,295.16,301.77,0.0,0.0,0.000,937657.1,937657.1,1936,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633715,110239.00
01/16/2019 05:15,2,0.000,ALERT,210.35,298.77,60.033,1547633704,"201051344000582","174011545737251",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,1176783.4,1176783.4,9791,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547633717,110240.00
01/16/2019 05:15,2,0.000,ALERT,211.03,300.27,60.033,1547633704,"201051344000868","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1188848.9,1188848.9,33667,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633719,110241.00
01/16/2019 05:15,2,0.000,ALERT,211.48,299.97,60.043,1547633704,"201051344000576","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1202342.1,1202342.1,6102,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547633721,110242.00
01/16/2019 05:15,2,0.000,ALERT,211.25,299.37,60.033,1547633704,"201051344001158","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1182091.7,1182091.7,1925,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633723,110243.00
01/16/2019 05:15,2,0.000,ALERT,210.12,297.57,60.038,1547633704,"201051344000917","174011545737251",0.00,-8.00,0,294.86,300.87,0.0,0.0,0.000,1193570.5,1193570.5,9797,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547633724,110244.00
01/16/2019 05:15,2,0.000,ALERT,210.12,297.26,60.049,1547633704,"201051344000417","174011545737251",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,968653.1,968653.1,9880,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633726,110245.00
01/16/2019 05:15,2,0.000,ALERT,210.12,297.57,60.038,1547633704,"201051344000685","174011545737251",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,1197733.1,1197733.1,9834,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633728,110246.00
01/16/2019 05:15,2,0.000,ALERT,209.90,296.96,60.049,1547633704,"201051344000651","174011545737251",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,1191607.5,1191607.5,9829,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633730,110247.00
01/16/2019 05:15,2,0.000,ALERT,210.80,299.97,60.049,1547633704,"201051344000594","174011545737251",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,1206526.6,1206526.6,33636,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633732,110248.00
01/16/2019 05:15,2,0.000,ALERT,211.25,299.37,60.017,1547633704,"201051344000469","174011545737251",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,1190804.8,1190804.8,1928,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633733,110249.00
01/16/2019 05:15,2,0.000,ALERT,210.12,297.87,60.065,1547633704,"201051344000585","174011545737251",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,1206461.3,1206461.3,9864,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547633735,110250.00
01/16/2019 05:15,2,0.000,ALERT,211.70,299.37,60.049,1547633704,"201051344000853","174011545737251",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,1206550.4,1206550.4,1914,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633737,110251.00
01/16/2019 05:15,2,0.000,ALERT,210.35,297.87,60.059,1547633704,"201051344001145","174011545737251",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,1205168.1,1205168.1,9810,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547633739,110252.00
01/16/2019 05:15,2,0.000,ALERT,209.90,297.57,60.059,1547633704,"201051344000438","174011545737251",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,1199179.1,1199179.1,9833,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633741,110253.00
01/16/2019 05:15,2,0.000,ALERT,209.67,297.87,60.049,1547633704,"201051344001135","174011545737251",0.00,-9.00,0,296.06,302.07,0.0,0.0,0.000,1187609.0,1187609.0,9810,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547633743,110254.00
01/16/2019 05:15,2,0.000,ALERT,211.03,299.67,60.081,1547633704,"201051344000983","174011545737251",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,1206128.0,1206128.0,1916,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633744,110255.00
01/16/2019 05:15,2,0.000,ALERT,210.12,297.26,60.054,1547633704,"201051344001203","174011545737251",0.00,-10.00,0,295.76,302.68,0.0,0.0,0.000,1196455.9,1196455.9,9842,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633746,110256.00
01/16/2019 05:15,2,0.000,ALERT,209.90,298.17,60.054,1547633704,"201051344001230","174011545737251",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,1190837.1,1190837.1,9836,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547633748,110257.00
01/16/2019 05:15,2,0.000,ALERT,209.67,297.87,60.059,1547633704,"201051344000646","174011545737251",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,1185542.4,1185542.4,9833,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633750,110258.00
01/16/2019 05:15,2,0.000,ALERT,211.25,298.77,60.049,1547633704,"201051344000867","174011545737251",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,1187580.3,1187580.3,33669,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547633752,110259.00
01/16/2019 05:15,2,0.000,ALERT,211.93,299.37,60.054,1547633704,"201051344000633","174011545737251",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,1186495.0,1186495.0,33716,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633754,110260.00
01/16/2019 05:15,2,0.000,ALERT,209.67,297.87,60.049,1547633704,"201051344000955","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,1204414.2,1204414.2,9829,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633756,110261.00
01/16/2019 05:15,2,0.000,ALERT,211.25,298.77,60.070,1547633704,"201051344000648","174011545737251",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,1194606.7,1194606.7,33639,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633757,110262.00
01/16/2019 05:15,2,0.000,ALERT,211.70,299.67,60.054,1547633704,"201051344000645","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,1198952.9,1198952.9,33634,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547633759,110263.00
01/16/2019 05:15,2,0.000,ALERT,211.25,300.27,60.065,1547633704,"201051344000569","174011545737251",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,1215997.5,1215997.5,1904,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547633761,110264.00
01/16/2019 05:15,2,0.000,ALERT,211.48,299.07,60.054,1547633704,"179051228000119","174011545737251",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,2530.9,2530.9,1912,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547633763,110265.00
01/16/2019 05:30,2,0.000,ALERT,212.61,302.37,60.006,1547634604,"201051344000579","174011545737251",0.00,-9.00,0,297.57,303.88,0.0,0.0,0.000,1215646.5,1215646.5,1926,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634606,110266.00
01/16/2019 05:30,2,0.000,ALERT,211.93,299.67,60.001,1547634604,"201051344001025","174011545737251",0.00,-10.00,0,294.86,302.37,0.0,0.0,0.000,1200511.0,1200511.0,9844,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634608,110267.00
01/16/2019 05:30,2,0.000,ALERT,211.93,300.27,60.012,1547634604,"201051344001093","174011545737251",0.00,-8.00,0,295.16,301.77,0.0,0.0,0.000,1192588.4,1192588.4,9826,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634610,110268.00
01/16/2019 05:30,2,0.000,ALERT,212.38,301.17,59.975,1547634604,"201051344000458","174011545737251",0.00,-7.00,0,296.96,303.58,0.0,0.0,0.000,1201898.1,1201898.1,1925,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634612,110269.00
01/16/2019 05:30,2,0.000,ALERT,211.70,300.57,59.990,1547634604,"201051344000890","174011545737251",0.00,-8.50,0,296.06,302.98,0.0,0.0,0.000,1196841.2,1196841.2,9825,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547634614,110270.00
01/16/2019 05:30,2,0.000,ALERT,212.38,301.47,60.017,1547634604,"201051344000988","174011545737251",0.00,-9.00,0,294.56,302.68,0.0,0.0,0.000,937657.1,937657.1,1938,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547634615,110271.00
01/16/2019 05:30,2,0.000,ALERT,212.38,301.17,60.038,1547634604,"201051344000582","174011545737251",0.00,-11.00,0,296.06,302.68,0.0,0.0,0.000,1176783.4,1176783.4,9793,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634617,110272.00
01/16/2019 05:30,2,0.000,ALERT,212.61,302.07,60.033,1547634604,"201051344000868","174011545737251",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,1188848.9,1188848.9,33669,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634619,110273.00
01/16/2019 05:30,2,0.000,ALERT,213.06,302.07,60.006,1547634604,"201051344000576","174011545737251",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,1202342.1,1202342.1,6104,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547634621,110274.00
01/16/2019 05:30,2,0.000,ALERT,212.61,301.17,60.006,1547634604,"201051344001158","174011545737251",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,1182091.7,1182091.7,1927,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634623,110275.00
01/16/2019 05:30,2,0.000,ALERT,212.16,299.97,59.996,1547634604,"201051344000917","174011545737251",0.00,-8.00,0,293.96,301.47,0.0,0.0,0.000,1193570.5,1193570.5,9799,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634625,110276.00
01/16/2019 05:30,2,0.000,ALERT,212.16,299.97,60.012,1547634604,"201051344000417","174011545737251",0.00,-9.00,0,294.86,301.47,0.0,0.0,0.000,968653.1,968653.1,9882,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634626,110277.00
01/16/2019 05:30,2,0.000,ALERT,212.38,300.57,59.964,1547634604,"201051344000685","174011545737251",0.00,-9.00,0,295.16,301.77,0.0,0.0,0.000,1197733.1,1197733.1,9836,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547634628,110278.00
01/16/2019 05:30,2,0.000,ALERT,212.38,299.97,60.006,1547634604,"201051344000651","174011545737251",0.00,-11.50,0,294.86,301.47,0.0,0.0,0.000,1191607.5,1191607.5,9831,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634630,110279.00
01/16/2019 05:30,2,0.000,ALERT,212.38,302.07,60.043,1547634604,"201051344000594","174011545737251",0.00,-10.00,0,296.66,303.28,0.0,0.0,0.000,1206526.6,1206526.6,33638,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547634632,110280.00
01/16/2019 05:30,2,0.000,ALERT,212.83,301.77,60.038,1547634604,"201051344000469","174011545737251",0.00,-11.00,0,296.06,302.98,0.0,0.0,0.000,1190804.8,1190804.8,1930,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547634634,110281.00
01/16/2019 05:30,2,0.000,ALERT,212.16,300.87,60.049,1547634604,"201051344000585","174011545737251",0.00,-9.00,0,294.86,302.07,0.0,0.0,0.000,1206461.3,1206461.3,9866,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634635,110282.00
01/16/2019 05:30,2,0.000,ALERT,213.06,301.47,60.012,1547634604,"201051344000853","174011545737251",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,1206550.4,1206550.4,1916,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547634637,110283.00
01/16/2019 05:30,2,0.000,ALERT,212.38,300.57,60.012,1547634604,"201051344001145","174011545737251",0.00,-9.00,0,295.76,302.68,0.0,0.0,0.000,1205168.1,1205168.1,9812,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547634639,110284.00
