ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 05:30,2,0.000,ALERT,212.16,300.27,60.049,1547634604,"201051344000438","174011545737251",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,1199179.1,1199179.1,9835,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634641,110285.00
01/16/2019 05:30,2,0.000,ALERT,211.70,300.57,60.049,1547634604,"201051344001135","174011545737251",0.00,-9.00,0,295.76,302.68,0.0,0.0,0.000,1187609.0,1187609.0,9812,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547634643,110286.00
01/16/2019 05:30,2,0.000,ALERT,212.61,301.47,60.059,1547634604,"201051344000983","174011545737251",0.00,-9.00,0,297.26,303.28,0.0,0.0,0.000,1206128.0,1206128.0,1918,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634645,110287.00
01/16/2019 05:30,2,0.000,ALERT,211.93,299.97,60.022,1547634604,"201051344001203","174011545737251",0.00,-10.00,0,295.16,303.58,0.0,0.0,0.000,1196455.9,1196455.9,9844,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634646,110288.00
01/16/2019 05:30,2,0.000,ALERT,212.16,300.87,60.070,1547634604,"201051344001230","174011545737251",0.00,-9.00,0,295.46,302.07,0.0,0.0,0.000,1190837.1,1190837.1,9838,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634648,110289.00
01/16/2019 05:30,2,0.000,ALERT,211.70,300.57,60.033,1547634604,"201051344000646","174011545737251",0.00,-10.00,0,294.86,301.77,0.0,0.0,0.000,1185542.4,1185542.4,9835,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634650,110290.00
01/16/2019 05:30,2,0.000,ALERT,212.83,300.87,60.022,1547634604,"201051344000867","174011545737251",0.00,-8.50,0,296.06,303.28,0.0,0.0,0.000,1187580.3,1187580.3,33671,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634652,110291.00
01/16/2019 05:30,2,0.000,ALERT,213.29,301.17,60.054,1547634604,"201051344000633","174011545737251",0.00,-10.00,0,295.46,302.68,0.0,0.0,0.000,1186495.0,1186495.0,33718,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547634654,110292.00
01/16/2019 05:30,2,0.000,ALERT,211.70,300.57,60.012,1547634604,"201051344000955","174011545737251",0.00,-9.00,0,295.16,301.77,0.0,0.0,0.000,1204414.2,1204414.2,9831,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547634655,110293.00
01/16/2019 05:30,2,0.000,ALERT,212.61,300.87,60.028,1547634604,"201051344000648","174011545737251",0.00,-11.00,0,296.36,302.98,0.0,0.0,0.000,1194606.7,1194606.7,33641,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634657,110294.00
01/16/2019 05:30,2,0.000,ALERT,213.06,301.47,60.028,1547634604,"201051344000645","174011545737251",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,1198952.9,1198952.9,33636,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547634659,110295.00
01/16/2019 05:30,2,0.000,ALERT,212.61,302.07,60.017,1547634604,"201051344000569","174011545737251",0.00,-10.00,0,297.57,303.88,0.0,0.0,0.000,1215997.5,1215997.5,1906,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547634661,110296.00
01/16/2019 05:30,2,0.000,ALERT,212.83,300.57,60.022,1547634604,"179051228000119","174011545737251",0.00,-7.00,0,295.76,302.37,0.0,0.0,0.000,2530.9,2530.9,1914,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547634663,110297.00
01/16/2019 05:45,2,0.000,ALERT,212.16,300.87,59.985,1547635504,"201051344000579","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1215646.5,1215646.5,1928,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635506,110298.00
01/16/2019 05:45,2,0.000,ALERT,211.25,298.77,60.022,1547635504,"201051344001025","174011545737251",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,1200511.0,1200511.0,9846,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635508,110299.00
01/16/2019 05:45,2,0.000,ALERT,211.25,299.67,60.017,1547635504,"201051344001093","174011545737251",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,1192588.4,1192588.4,9828,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547635510,110300.00
01/16/2019 05:45,2,0.000,ALERT,211.93,299.97,60.017,1547635504,"201051344000458","174011545737251",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,1201898.1,1201898.1,1927,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547635511,110301.00
01/16/2019 05:45,2,0.000,ALERT,211.25,300.27,60.022,1547635504,"201051344000890","174011545737251",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,1196841.2,1196841.2,9827,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547635513,110302.00
01/16/2019 05:45,2,0.000,ALERT,211.93,300.27,60.017,1547635504,"201051344000988","174011545737251",0.00,-8.50,0,296.06,302.68,0.0,0.0,0.000,937657.1,937657.1,1940,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635515,110303.00
01/16/2019 05:45,2,0.000,ALERT,211.93,300.57,60.022,1547635504,"201051344000582","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1176783.4,1176783.4,9795,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635517,110304.00
01/16/2019 05:45,2,0.000,ALERT,212.16,300.87,60.028,1547635504,"201051344000868","174011545737251",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,1188848.9,1188848.9,33671,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635519,110305.00
01/16/2019 05:45,2,0.000,ALERT,212.61,301.17,60.012,1547635504,"201051344000576","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1202342.1,1202342.1,6106,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635521,110306.00
01/16/2019 05:45,2,0.000,ALERT,212.38,300.27,60.017,1547635504,"201051344001158","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1182091.7,1182091.7,1929,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635522,110307.00
01/16/2019 05:45,2,0.000,ALERT,211.48,299.37,60.012,1547635504,"201051344000917","174011545737251",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,1193570.5,1193570.5,9801,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635524,110308.00
01/16/2019 05:45,2,0.000,ALERT,211.70,299.07,60.012,1547635504,"201051344000417","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,968653.1,968653.1,9884,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547635526,110309.00
01/16/2019 05:45,2,0.000,ALERT,211.70,299.37,60.017,1547635504,"201051344000685","174011545737251",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,1197733.1,1197733.1,9838,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547635528,110310.00
01/16/2019 05:45,2,0.000,ALERT,211.48,299.07,60.012,1547635504,"201051344000651","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1191607.5,1191607.5,9833,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547635530,110311.00
01/16/2019 05:45,2,0.000,ALERT,211.70,300.87,59.996,1547635504,"201051344000594","174011545737251",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,1206526.6,1206526.6,33640,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635531,110312.00
01/16/2019 05:45,2,0.000,ALERT,212.16,300.27,60.012,1547635504,"201051344000469","174011545737251",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,1190804.8,1190804.8,1932,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547635533,110313.00
01/16/2019 05:45,2,0.000,ALERT,211.48,299.67,60.017,1547635504,"201051344000585","174011545737251",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,1206461.3,1206461.3,9868,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547635535,110314.00
01/16/2019 05:45,2,0.000,ALERT,212.61,299.97,60.012,1547635504,"201051344000853","174011545737251",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,1206550.4,1206550.4,1918,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635537,110315.00
01/16/2019 05:45,2,0.000,ALERT,211.70,299.97,60.012,1547635504,"201051344001145","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1205168.1,1205168.1,9814,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547635539,110316.00
01/16/2019 05:45,2,0.000,ALERT,211.25,299.37,60.033,1547635504,"201051344000438","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1199179.1,1199179.1,9837,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635541,110317.00
01/16/2019 05:45,2,0.000,ALERT,211.03,299.37,60.012,1547635504,"201051344001135","174011545737251",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,1187609.0,1187609.0,9814,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635543,110318.00
01/16/2019 05:45,2,0.000,ALERT,211.93,300.27,60.012,1547635504,"201051344000983","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1206128.0,1206128.0,1920,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635544,110319.00
01/16/2019 05:45,2,0.000,ALERT,211.48,299.07,59.975,1547635504,"201051344001203","174011545737251",0.00,-10.00,0,297.57,303.88,0.0,0.0,0.000,1196455.9,1196455.9,9846,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635546,110320.00
01/16/2019 05:45,2,0.000,ALERT,211.48,299.97,60.022,1547635504,"201051344001230","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1190837.1,1190837.1,9840,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635548,110321.00
01/16/2019 05:45,2,0.000,ALERT,211.25,299.67,60.022,1547635504,"201051344000646","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1185542.4,1185542.4,9837,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635550,110322.00
01/16/2019 05:45,2,0.000,ALERT,212.38,299.97,60.017,1547635504,"201051344000867","174011545737251",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,1187580.3,1187580.3,33673,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547635552,110323.00
01/16/2019 05:45,2,0.000,ALERT,212.61,300.27,60.022,1547635504,"201051344000633","174011545737251",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,1186495.0,1186495.0,33720,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635554,110324.00
01/16/2019 05:45,2,0.000,ALERT,211.03,299.67,60.012,1547635504,"201051344000955","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1204414.2,1204414.2,9833,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635555,110325.00
01/16/2019 05:45,2,0.000,ALERT,212.16,299.67,60.017,1547635504,"201051344000648","174011545737251",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,1194606.7,1194606.7,33643,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547635557,110326.00
01/16/2019 05:45,2,0.000,ALERT,212.61,300.57,60.022,1547635504,"201051344000645","174011545737251",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,1198952.9,1198952.9,33638,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635559,110327.00
01/16/2019 05:45,2,0.000,ALERT,212.16,301.17,60.017,1547635504,"201051344000569","174011545737251",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,1215997.5,1215997.5,1908,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547635561,110328.00
01/16/2019 05:45,2,0.000,ALERT,212.38,299.97,60.006,1547635504,"179051228000119","174011545737251",0.00,-8.00,0,297.26,302.68,0.0,0.0,0.000,2530.9,2530.9,1916,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547635563,110329.00
01/16/2019 06:00,2,0.000,ALERT,212.16,301.17,60.028,1547636404,"201051344000579","174011545737251",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,1215646.5,1215646.5,1930,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636406,110330.00
01/16/2019 06:00,2,0.000,ALERT,211.03,298.47,60.028,1547636404,"201051344001025","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1200511.0,1200511.0,9848,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547636408,110331.00
01/16/2019 06:00,2,0.000,ALERT,211.03,299.37,60.054,1547636404,"201051344001093","174011545737251",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,1192588.4,1192588.4,9830,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636410,110332.00
01/16/2019 06:00,2,0.000,ALERT,211.93,300.27,60.033,1547636404,"201051344000458","174011545737251",0.00,-8.00,0,298.17,303.28,0.0,0.0,0.000,1201898.1,1201898.1,1929,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636412,110333.00
01/16/2019 06:00,2,0.000,ALERT,211.03,299.97,60.028,1547636404,"201051344000890","174011545737251",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,1196841.2,1196841.2,9829,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636414,110334.00
01/16/2019 06:00,2,0.000,ALERT,211.48,299.97,60.028,1547636404,"201051344000988","174011545737251",0.00,-9.00,0,295.76,302.07,0.0,0.0,0.000,937657.1,937657.1,1942,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636415,110335.00
01/16/2019 06:00,2,0.000,ALERT,211.48,299.97,59.996,1547636404,"201051344000582","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1176783.4,1176783.4,9797,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636417,110336.00
01/16/2019 06:00,2,0.000,ALERT,212.16,301.17,60.038,1547636404,"201051344000868","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1188848.9,1188848.9,33673,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547636419,110337.00
01/16/2019 06:00,2,0.000,ALERT,212.61,300.87,60.043,1547636404,"201051344000576","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1202342.1,1202342.1,6108,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547636421,110338.00
01/16/2019 06:00,2,0.000,ALERT,212.16,300.27,60.049,1547636404,"201051344001158","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1182091.7,1182091.7,1931,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547636423,110339.00
01/16/2019 06:00,2,0.000,ALERT,211.25,298.77,60.043,1547636404,"201051344000917","174011545737251",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,1193570.5,1193570.5,9803,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636424,110340.00
01/16/2019 06:00,2,0.000,ALERT,211.25,298.77,60.049,1547636404,"201051344000417","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,968653.1,968653.1,9886,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547636426,110341.00
01/16/2019 06:00,2,0.000,ALERT,211.48,299.07,60.054,1547636404,"201051344000685","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1197733.1,1197733.1,9840,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636428,110342.00
01/16/2019 06:00,2,0.000,ALERT,211.03,298.17,60.043,1547636404,"201051344000651","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1191607.5,1191607.5,9835,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636430,110343.00
01/16/2019 06:00,2,0.000,ALERT,211.48,300.57,60.049,1547636404,"201051344000594","174011545737251",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,1206526.6,1206526.6,33642,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636432,110344.00
01/16/2019 06:00,2,0.000,ALERT,211.93,300.27,60.033,1547636404,"201051344000469","174011545737251",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,1190804.8,1190804.8,1934,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547636433,110345.00
01/16/2019 06:00,2,0.000,ALERT,211.03,299.07,60.065,1547636404,"201051344000585","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1206461.3,1206461.3,9870,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636435,110346.00
01/16/2019 06:00,2,0.000,ALERT,212.16,299.97,60.043,1547636404,"201051344000853","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1206550.4,1206550.4,1920,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547636437,110347.00
01/16/2019 06:00,2,0.000,ALERT,210.80,298.77,60.038,1547636404,"201051344001145","174011545737251",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,1205168.1,1205168.1,9816,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636439,110348.00
01/16/2019 06:00,2,0.000,ALERT,210.57,298.17,60.038,1547636404,"201051344000438","174011545737251",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,1199179.1,1199179.1,9839,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636441,110349.00
01/16/2019 06:00,2,0.000,ALERT,210.12,298.47,60.065,1547636404,"201051344001135","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1187609.0,1187609.0,9816,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636443,110350.00
01/16/2019 06:00,2,0.000,ALERT,211.25,299.37,60.001,1547636404,"201051344000983","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1206128.0,1206128.0,1922,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547636445,110351.00
01/16/2019 06:00,2,0.000,ALERT,210.35,297.87,60.028,1547636404,"201051344001203","174011545737251",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,1196455.9,1196455.9,9848,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636447,110352.00
01/16/2019 06:00,2,0.000,ALERT,210.35,298.77,60.033,1547636404,"201051344001230","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1190837.1,1190837.1,9842,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636448,110353.00
01/16/2019 06:00,2,0.000,ALERT,210.12,298.17,60.033,1547636404,"201051344000646","174011545737251",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,1185542.4,1185542.4,9839,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636450,110354.00
01/16/2019 06:00,2,0.000,ALERT,211.48,298.77,60.022,1547636404,"201051344000867","174011545737251",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,1187580.3,1187580.3,33675,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547636452,110355.00
01/16/2019 06:00,2,0.000,ALERT,212.16,299.07,60.049,1547636404,"201051344000633","174011545737251",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,1186495.0,1186495.0,33722,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636454,110356.00
01/16/2019 06:00,2,0.000,ALERT,209.90,298.17,60.038,1547636404,"201051344000955","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1204414.2,1204414.2,9835,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636456,110357.00
01/16/2019 06:00,2,0.000,ALERT,211.70,299.37,60.059,1547636404,"201051344000648","174011545737251",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,1194606.7,1194606.7,33645,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636457,110358.00
01/16/2019 06:00,2,0.000,ALERT,212.16,299.97,60.033,1547636404,"201051344000645","174011545737251",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,1198952.9,1198952.9,33640,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636459,110359.00
01/16/2019 06:00,2,0.000,ALERT,211.70,300.87,60.028,1547636404,"201051344000569","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1215997.5,1215997.5,1910,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547636461,110360.00
01/16/2019 06:00,2,0.000,ALERT,211.93,299.67,60.070,1547636404,"179051228000119","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,2530.9,2530.9,1918,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547636463,110361.00
01/16/2019 06:15,2,0.000,ALERT,211.25,299.67,60.049,1547637304,"201051344000579","174011545737251",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,1215646.5,1215646.5,1932,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637306,110362.00
01/16/2019 06:15,2,0.000,ALERT,210.12,297.26,60.017,1547637304,"201051344001025","174011545737251",0.00,-11.00,0,295.46,301.47,0.0,0.0,0.000,1200511.0,1200511.0,9850,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637308,110363.00
01/16/2019 06:15,2,0.000,ALERT,210.35,297.87,60.012,1547637304,"201051344001093","174011545737251",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,1192588.4,1192588.4,9832,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547637310,110364.00
01/16/2019 06:15,2,0.000,ALERT,211.03,299.07,60.054,1547637304,"201051344000458","174011545737251",0.00,-8.00,0,297.26,303.28,0.0,0.0,0.000,1201898.1,1201898.1,1931,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637312,110365.00
01/16/2019 06:15,2,0.000,ALERT,210.35,298.17,60.017,1547637304,"201051344000890","174011545737251",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,1196841.2,1196841.2,9831,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637313,110366.00
01/16/2019 06:15,2,0.000,ALERT,211.03,298.77,60.012,1547637304,"201051344000988","174011545737251",0.00,-9.00,0,294.86,302.07,0.0,0.0,0.000,937657.1,937657.1,1944,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637315,110367.00
01/16/2019 06:15,2,0.000,ALERT,210.80,298.47,60.028,1547637304,"201051344000582","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1176783.4,1176783.4,9799,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637317,110368.00
01/16/2019 06:15,2,0.000,ALERT,211.25,299.67,60.017,1547637304,"201051344000868","174011545737251",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,1188848.9,1188848.9,33675,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637319,110369.00
01/16/2019 06:15,2,0.000,ALERT,211.48,299.37,60.059,1547637304,"201051344000576","174011545737251",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,1202342.1,1202342.1,6110,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637321,110370.00
01/16/2019 06:15,2,0.000,ALERT,211.25,298.77,60.006,1547637304,"201051344001158","174011545737251",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,1182091.7,1182091.7,1933,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637323,110371.00
01/16/2019 06:15,2,0.000,ALERT,210.35,297.26,60.028,1547637304,"201051344000917","174011545737251",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,1193570.5,1193570.5,9805,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637324,110372.00
01/16/2019 06:15,2,0.000,ALERT,210.57,296.96,60.012,1547637304,"201051344000417","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,968653.1,968653.1,9888,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637326,110373.00
01/16/2019 06:15,2,0.000,ALERT,210.80,297.87,60.012,1547637304,"201051344000685","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1197733.1,1197733.1,9842,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637328,110374.00
01/16/2019 06:15,2,0.000,ALERT,210.57,297.26,60.006,1547637304,"201051344000651","174011545737251",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,1191607.5,1191607.5,9837,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637330,110375.00
01/16/2019 06:15,2,0.000,ALERT,210.80,299.37,59.990,1547637304,"201051344000594","174011545737251",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,1206526.6,1206526.6,33644,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637332,110376.00
01/16/2019 06:15,2,0.000,ALERT,211.25,299.07,60.017,1547637304,"201051344000469","174011545737251",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,1190804.8,1190804.8,1936,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637334,110377.00
01/16/2019 06:15,2,0.000,ALERT,210.35,297.87,60.017,1547637304,"201051344000585","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,1206461.3,1206461.3,9872,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637336,110378.00
01/16/2019 06:15,2,0.000,ALERT,211.70,298.77,60.022,1547637304,"201051344000853","174011545737251",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,1206550.4,1206550.4,1922,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637338,110379.00
01/16/2019 06:15,2,0.000,ALERT,210.57,298.17,60.017,1547637304,"201051344001145","174011545737251",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,1205168.1,1205168.1,9818,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637339,110380.00
01/16/2019 06:15,2,0.000,ALERT,210.35,297.87,60.006,1547637304,"201051344000438","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1199179.1,1199179.1,9841,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637341,110381.00
01/16/2019 06:15,2,0.000,ALERT,210.12,297.87,60.012,1547637304,"201051344001135","174011545737251",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,1187609.0,1187609.0,9818,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637343,110382.00
01/16/2019 06:15,2,0.000,ALERT,211.03,298.77,60.043,1547637304,"201051344000983","174011545737251",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,1206128.0,1206128.0,1924,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637345,110383.00
01/16/2019 06:15,2,0.000,ALERT,210.12,297.26,60.017,1547637304,"201051344001203","174011545737251",0.00,-10.00,0,295.76,302.68,0.0,0.0,0.000,1196455.9,1196455.9,9850,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637347,110384.00
01/16/2019 06:15,2,0.000,ALERT,210.35,297.87,60.017,1547637304,"201051344001230","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1190837.1,1190837.1,9844,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637348,110385.00
01/16/2019 06:15,2,0.000,ALERT,210.12,297.87,60.038,1547637304,"201051344000646","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,1185542.4,1185542.4,9841,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637350,110386.00
01/16/2019 06:15,2,0.000,ALERT,211.48,298.17,60.059,1547637304,"201051344000867","174011545737251",0.00,-8.50,0,296.36,302.68,0.0,0.0,0.000,1187580.3,1187580.3,33677,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637352,110387.00
01/16/2019 06:15,2,0.000,ALERT,211.93,298.77,60.028,1547637304,"201051344000633","174011545737251",0.00,-10.00,0,295.16,302.37,0.0,0.0,0.000,1186495.0,1186495.0,33724,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637354,110388.00
01/16/2019 06:15,2,0.000,ALERT,209.90,297.57,60.022,1547637304,"201051344000955","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1204414.2,1204414.2,9837,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637356,110389.00
01/16/2019 06:15,2,0.000,ALERT,211.25,298.17,59.990,1547637304,"201051344000648","174011545737251",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,1194606.7,1194606.7,33647,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637358,110390.00
01/16/2019 06:15,2,0.000,ALERT,211.70,299.07,60.017,1547637304,"201051344000645","174011545737251",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,1198952.9,1198952.9,33642,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547637359,110391.00
01/16/2019 06:15,2,0.000,ALERT,211.25,299.37,60.017,1547637304,"201051344000569","174011545737251",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,1215997.5,1215997.5,1912,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547637361,110392.00
01/16/2019 06:15,2,0.000,ALERT,211.70,298.47,60.017,1547637304,"179051228000119","174011545737251",0.00,-8.00,0,296.06,301.77,0.0,0.0,0.000,2530.9,2530.9,1920,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547637363,110393.00
01/16/2019 06:30,2,0.000,ALERT,211.48,299.97,60.022,1547638204,"201051344000579","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1215646.5,1215646.5,1934,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638206,110394.00
01/16/2019 06:30,2,0.000,ALERT,210.35,297.26,60.017,1547638204,"201051344001025","174011545737251",0.00,-11.00,0,293.96,299.97,0.0,0.0,0.000,1200511.0,1200511.0,9852,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638208,110395.00
01/16/2019 06:30,2,0.000,ALERT,210.57,297.87,60.028,1547638204,"201051344001093","174011545737251",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,1192588.4,1192588.4,9834,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547638210,110396.00
01/16/2019 06:30,2,0.000,ALERT,211.25,299.07,60.022,1547638204,"201051344000458","174011545737251",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,1201898.1,1201898.1,1933,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638212,110397.00
01/16/2019 06:30,2,0.000,ALERT,210.35,298.17,60.022,1547638204,"201051344000890","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,1196841.2,1196841.2,9833,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547638213,110398.00
01/16/2019 06:30,2,0.000,ALERT,211.03,298.77,60.017,1547638204,"201051344000988","174011545737251",0.00,-9.00,0,294.56,300.57,0.0,0.0,0.000,937657.1,937657.1,1946,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638215,110399.00
01/16/2019 06:30,2,0.000,ALERT,211.03,298.77,60.028,1547638204,"201051344000582","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1176783.4,1176783.4,9801,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638217,110400.00
01/16/2019 06:30,2,0.000,ALERT,211.70,300.27,60.049,1547638204,"201051344000868","174011545737251",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,1188848.9,1188848.9,33677,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638219,110401.00
01/16/2019 06:30,2,0.000,ALERT,212.16,299.97,60.022,1547638204,"201051344000576","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1202342.1,1202342.1,6112,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638221,110402.00
01/16/2019 06:30,2,0.000,ALERT,211.70,299.37,60.033,1547638204,"201051344001158","174011545737251",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,1182091.7,1182091.7,1935,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638222,110403.00
01/16/2019 06:30,2,0.000,ALERT,210.80,297.57,60.022,1547638204,"201051344000917","174011545737251",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,1193570.5,1193570.5,9807,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547638224,110404.00
01/16/2019 06:30,2,0.000,ALERT,210.80,297.57,60.017,1547638204,"201051344000417","174011545737251",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,968653.1,968653.1,9890,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638226,110405.00
01/16/2019 06:30,2,0.000,ALERT,211.03,298.17,60.022,1547638204,"201051344000685","174011545737251",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,1197733.1,1197733.1,9844,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638228,110406.00
01/16/2019 06:30,2,0.000,ALERT,211.03,297.57,60.017,1547638204,"201051344000651","174011545737251",0.00,-11.50,0,294.26,298.77,0.0,0.0,0.000,1191607.5,1191607.5,9839,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638230,110407.00
01/16/2019 06:30,2,0.000,ALERT,211.25,300.27,60.017,1547638204,"201051344000594","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1206526.6,1206526.6,33646,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547638232,110408.00
01/16/2019 06:30,2,0.000,ALERT,211.93,299.67,59.990,1547638204,"201051344000469","174011545737251",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,1190804.8,1190804.8,1938,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547638234,110409.00
01/16/2019 06:30,2,0.000,ALERT,210.80,298.47,59.980,1547638204,"201051344000585","174011545737251",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,1206461.3,1206461.3,9874,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638236,110410.00
01/16/2019 06:30,2,0.000,ALERT,212.16,299.37,59.985,1547638204,"201051344000853","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1206550.4,1206550.4,1924,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638237,110411.00
01/16/2019 06:30,2,0.000,ALERT,211.03,298.17,60.012,1547638204,"201051344001145","174011545737251",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,1205168.1,1205168.1,9820,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547638239,110412.00
01/16/2019 06:30,2,0.000,ALERT,210.57,298.17,59.990,1547638204,"201051344000438","174011545737251",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,1199179.1,1199179.1,9843,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638241,110413.00
01/16/2019 06:30,2,0.000,ALERT,210.35,297.87,60.022,1547638204,"201051344001135","174011545737251",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,1187609.0,1187609.0,9820,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638243,110414.00
01/16/2019 06:30,2,0.000,ALERT,211.48,299.37,60.012,1547638204,"201051344000983","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1206128.0,1206128.0,1926,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547638245,110415.00
01/16/2019 06:30,2,0.000,ALERT,210.57,297.26,60.006,1547638204,"201051344001203","174011545737251",0.00,-11.00,0,294.26,300.87,0.0,0.0,0.000,1196455.9,1196455.9,9852,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547638247,110416.00
01/16/2019 06:30,2,0.000,ALERT,210.80,298.47,60.006,1547638204,"201051344001230","174011545737251",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,1190837.1,1190837.1,9846,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638248,110417.00
01/16/2019 06:30,2,0.000,ALERT,210.35,297.57,60.022,1547638204,"201051344000646","174011545737251",0.00,-11.00,0,294.26,299.37,0.0,0.0,0.000,1185542.4,1185542.4,9843,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638250,110418.00
01/16/2019 06:30,2,0.000,ALERT,212.16,299.37,60.012,1547638204,"201051344000867","174011545737251",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,1187580.3,1187580.3,33679,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638252,110419.00
01/16/2019 06:30,2,0.000,ALERT,212.61,299.67,60.012,1547638204,"201051344000633","174011545737251",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,1186495.0,1186495.0,33726,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638254,110420.00
01/16/2019 06:30,2,0.000,ALERT,210.35,298.17,60.006,1547638204,"201051344000955","174011545737251",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,1204414.2,1204414.2,9839,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638256,110421.00
01/16/2019 06:30,2,0.000,ALERT,211.93,299.07,60.033,1547638204,"201051344000648","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1194606.7,1194606.7,33649,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638257,110422.00
01/16/2019 06:30,2,0.000,ALERT,212.38,299.97,60.012,1547638204,"201051344000645","174011545737251",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,1198952.9,1198952.9,33644,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638259,110423.00
01/16/2019 06:30,2,0.000,ALERT,211.93,300.27,60.001,1547638204,"201051344000569","174011545737251",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,1215997.5,1215997.5,1914,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547638261,110424.00
01/16/2019 06:30,2,0.000,ALERT,212.38,299.37,59.964,1547638204,"179051228000119","174011545737251",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,2530.9,2530.9,1922,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547638263,110425.00
01/16/2019 06:45,2,0.000,ALERT,212.16,300.57,60.022,1547639104,"201051344000579","174011545737251",0.00,-9.00,0,296.36,302.98,0.0,0.0,0.000,1215646.5,1215646.5,1936,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639106,110426.00
01/16/2019 06:45,2,0.000,ALERT,210.57,297.87,60.017,1547639104,"201051344001025","174011545737251",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,1200511.0,1200511.0,9854,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547639108,110427.00
01/16/2019 06:45,2,0.000,ALERT,210.57,298.47,60.017,1547639104,"201051344001093","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1192588.4,1192588.4,9836,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547639110,110428.00
