ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 06:45,2,0.000,ALERT,211.93,299.97,60.028,1547639104,"201051344000458","174011545737251",0.00,-8.00,0,295.76,302.98,0.0,0.0,0.000,1201898.1,1201898.1,1935,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639112,110429.00
01/16/2019 06:45,2,0.000,ALERT,210.57,298.77,60.065,1547639104,"201051344000890","174011545737251",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,1196841.2,1196841.2,9835,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639113,110430.00
01/16/2019 06:45,2,0.000,ALERT,211.93,299.67,60.028,1547639104,"201051344000988","174011545737251",0.00,-10.00,0,293.36,301.77,0.0,0.0,0.000,937657.1,937657.1,1948,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547639115,110431.00
01/16/2019 06:45,2,0.000,ALERT,211.25,299.37,60.028,1547639104,"201051344000582","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1176783.4,1176783.4,9803,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547639117,110432.00
01/16/2019 06:45,2,0.000,ALERT,212.16,300.87,60.028,1547639104,"201051344000868","174011545737251",0.00,-11.00,0,296.36,302.68,0.0,0.0,0.000,1188848.9,1188848.9,33679,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639119,110433.00
01/16/2019 06:45,2,0.000,ALERT,212.38,300.87,60.012,1547639104,"201051344000576","174011545737251",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,1202342.1,1202342.1,6114,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547639121,110434.00
01/16/2019 06:45,2,0.000,ALERT,212.16,299.97,60.033,1547639104,"201051344001158","174011545737251",0.00,-11.00,0,295.46,302.07,0.0,0.0,0.000,1182091.7,1182091.7,1937,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639123,110435.00
01/16/2019 06:45,2,0.000,ALERT,211.03,298.17,60.028,1547639104,"201051344000917","174011545737251",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,1193570.5,1193570.5,9809,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639124,110436.00
01/16/2019 06:45,2,0.000,ALERT,210.80,297.87,60.043,1547639104,"201051344000417","174011545737251",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,968653.1,968653.1,9892,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639126,110437.00
01/16/2019 06:45,2,0.000,ALERT,211.03,298.77,60.054,1547639104,"201051344000685","174011545737251",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,1197733.1,1197733.1,9846,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547639128,110438.00
01/16/2019 06:45,2,0.000,ALERT,210.80,297.87,60.043,1547639104,"201051344000651","174011545737251",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,1191607.5,1191607.5,9841,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639130,110439.00
01/16/2019 06:45,2,0.000,ALERT,211.70,300.27,60.033,1547639104,"201051344000594","174011545737251",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,1206526.6,1206526.6,33648,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639132,110440.00
01/16/2019 06:45,2,0.000,ALERT,212.16,299.97,60.043,1547639104,"201051344000469","174011545737251",0.00,-11.00,0,295.16,302.07,0.0,0.0,0.000,1190804.8,1190804.8,1940,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639133,110441.00
01/16/2019 06:45,2,0.000,ALERT,210.57,298.47,60.033,1547639104,"201051344000585","174011545737251",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,1206461.3,1206461.3,9876,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547639135,110442.00
01/16/2019 06:45,2,0.000,ALERT,212.61,299.67,60.033,1547639104,"201051344000853","174011545737251",0.00,-10.00,0,295.46,302.07,0.0,0.0,0.000,1206550.4,1206550.4,1926,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547639137,110443.00
01/16/2019 06:45,2,0.000,ALERT,211.03,299.07,60.054,1547639104,"201051344001145","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1205168.1,1205168.1,9822,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639139,110444.00
01/16/2019 06:45,2,0.000,ALERT,210.80,298.47,60.038,1547639104,"201051344000438","174011545737251",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,1199179.1,1199179.1,9845,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639141,110445.00
01/16/2019 06:45,2,0.000,ALERT,210.57,298.77,60.038,1547639104,"201051344001135","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,1187609.0,1187609.0,9822,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547639143,110446.00
01/16/2019 06:45,2,0.000,ALERT,212.16,299.97,60.043,1547639104,"201051344000983","174011545737251",0.00,-9.00,0,295.76,302.37,0.0,0.0,0.000,1206128.0,1206128.0,1928,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639144,110447.00
01/16/2019 06:45,2,0.000,ALERT,210.80,298.17,60.038,1547639104,"201051344001203","174011545737251",0.00,-11.00,0,295.16,301.47,0.0,0.0,0.000,1196455.9,1196455.9,9854,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639146,110448.00
01/16/2019 06:45,2,0.000,ALERT,210.80,299.07,60.038,1547639104,"201051344001230","174011545737251",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,1190837.1,1190837.1,9848,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547639148,110449.00
01/16/2019 06:45,2,0.000,ALERT,210.57,298.77,60.033,1547639104,"201051344000646","174011545737251",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,1185542.4,1185542.4,9845,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639150,110450.00
01/16/2019 06:45,2,0.000,ALERT,212.16,299.07,60.033,1547639104,"201051344000867","174011545737251",0.00,-8.50,0,294.86,302.37,0.0,0.0,0.000,1187580.3,1187580.3,33681,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547639152,110451.00
01/16/2019 06:45,2,0.000,ALERT,212.83,299.67,60.038,1547639104,"201051344000633","174011545737251",0.00,-10.00,0,294.56,301.77,0.0,0.0,0.000,1186495.0,1186495.0,33728,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639153,110452.00
01/16/2019 06:45,2,0.000,ALERT,210.35,298.47,60.038,1547639104,"201051344000955","174011545737251",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,1204414.2,1204414.2,9841,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639155,110453.00
01/16/2019 06:45,2,0.000,ALERT,214.64,304.48,59.990,1547639104,"201051344000648","174011545737251",0.00,-11.50,0,295.16,326.72,0.0,0.0,0.000,1194606.7,1194606.7,33651,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547639157,110454.00
01/16/2019 06:45,2,0.000,ALERT,215.09,305.38,60.038,1547639104,"201051344000645","174011545737251",0.00,-9.00,0,295.76,326.72,0.0,0.0,0.000,1198952.9,1198952.9,33646,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547639159,110455.00
01/16/2019 06:45,2,0.000,ALERT,214.41,305.68,60.065,1547639104,"201051344000569","174011545737251",0.00,-10.00,0,296.36,326.72,0.0,0.0,0.000,1215997.5,1215997.5,1916,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547639161,110456.00
01/16/2019 06:45,2,0.000,ALERT,214.87,304.48,60.038,1547639104,"179051228000119","174011545737251",0.00,-8.00,0,294.86,325.22,0.0,0.0,0.000,2530.9,2530.9,1924,0,0,0,L,46974696,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547639162,110457.00
01/16/2019 07:00,2,0.000,ALERT,211.48,302.07,59.980,1547640004,"201051344000579","174011545737251",0.00,-10.00,0,298.77,326.12,0.0,0.0,0.000,1215646.5,1215646.5,1938,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640006,110458.00
01/16/2019 07:00,2,0.000,ALERT,210.12,298.77,60.006,1547640004,"201051344001025","174011545737251",0.00,-11.00,0,295.76,306.28,0.0,0.0,0.000,1200511.0,1200511.0,9856,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640008,110459.00
01/16/2019 07:00,2,0.000,ALERT,210.35,299.67,60.012,1547640004,"201051344001093","174011545737251",0.00,-8.50,0,296.36,306.58,0.0,0.0,0.000,1192588.4,1192588.4,9838,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640010,110460.00
01/16/2019 07:00,2,0.000,ALERT,211.25,300.57,60.017,1547640004,"201051344000458","174011545737251",0.00,-8.00,0,298.17,326.12,0.0,0.0,0.000,1201898.1,1201898.1,1937,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640012,110461.00
01/16/2019 07:00,2,0.000,ALERT,210.12,299.97,59.996,1547640004,"201051344000890","174011545737251",0.00,-9.00,0,296.66,307.18,0.0,0.0,0.000,1196841.2,1196841.2,9837,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640014,110462.00
01/16/2019 07:00,2,0.000,ALERT,211.03,300.27,59.996,1547640004,"201051344000988","174011545737251",0.00,-9.00,0,295.46,324.62,0.0,0.0,0.000,937657.1,937657.1,1950,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640016,110463.00
01/16/2019 07:00,2,0.000,ALERT,210.57,299.97,59.996,1547640004,"201051344000582","174011545737251",0.00,-11.50,0,297.57,307.48,0.0,0.0,0.000,1176783.4,1176783.4,9805,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640017,110464.00
01/16/2019 07:00,2,0.000,ALERT,211.25,301.47,59.996,1547640004,"201051344000868","174011545737251",0.00,-9.00,0,299.07,328.22,0.0,0.0,0.000,1188848.9,1188848.9,33681,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640019,110465.00
01/16/2019 07:00,2,0.000,ALERT,211.70,300.87,60.033,1547640004,"201051344000576","174011545737251",0.00,-9.00,0,298.47,326.42,0.0,0.0,0.000,1202342.1,1202342.1,6116,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640021,110466.00
01/16/2019 07:00,2,0.000,ALERT,211.48,300.57,60.001,1547640004,"201051344001158","174011545737251",0.00,-11.00,0,298.17,324.62,0.0,0.0,0.000,1182091.7,1182091.7,1939,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640023,110467.00
01/16/2019 07:00,2,0.000,ALERT,210.35,299.07,60.049,1547640004,"201051344000917","174011545737251",0.00,-8.00,0,295.46,305.98,0.0,0.0,0.000,1193570.5,1193570.5,9811,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640025,110468.00
01/16/2019 07:00,2,0.000,ALERT,210.35,298.77,60.001,1547640004,"201051344000417","174011545737251",0.00,-9.00,0,296.36,306.28,0.0,0.0,0.000,968653.1,968653.1,9894,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640027,110469.00
01/16/2019 07:00,2,0.000,ALERT,210.57,299.07,59.996,1547640004,"201051344000685","174011545737251",0.00,-10.00,0,296.66,307.18,0.0,0.0,0.000,1197733.1,1197733.1,9848,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640028,110470.00
01/16/2019 07:00,2,0.000,ALERT,210.35,298.47,59.980,1547640004,"201051344000651","174011545737251",0.00,-11.50,0,296.06,305.38,0.0,0.0,0.000,1191607.5,1191607.5,9843,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640030,110471.00
01/16/2019 07:00,2,0.000,ALERT,210.80,300.57,60.001,1547640004,"201051344000594","174011545737251",0.00,-11.00,0,297.87,328.52,0.0,0.0,0.000,1206526.6,1206526.6,33650,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640032,110472.00
01/16/2019 07:00,2,0.000,ALERT,211.48,300.57,59.969,1547640004,"201051344000469","174011545737251",0.00,-11.00,0,296.96,324.92,0.0,0.0,0.000,1190804.8,1190804.8,1942,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640034,110473.00
01/16/2019 07:00,2,0.000,ALERT,210.12,299.37,60.001,1547640004,"201051344000585","174011545737251",0.00,-8.50,0,295.76,306.58,0.0,0.0,0.000,1206461.3,1206461.3,9878,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640036,110474.00
01/16/2019 07:00,2,0.000,ALERT,211.70,300.27,59.996,1547640004,"201051344000853","174011545737251",0.00,-10.00,0,297.87,325.52,0.0,0.0,0.000,1206550.4,1206550.4,1928,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640038,110475.00
01/16/2019 07:00,2,0.000,ALERT,210.35,299.07,59.996,1547640004,"201051344001145","174011545737251",0.00,-10.00,0,296.96,307.18,0.0,0.0,0.000,1205168.1,1205168.1,9824,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640039,110476.00
01/16/2019 07:00,2,0.000,ALERT,210.12,299.07,59.990,1547640004,"201051344000438","174011545737251",0.00,-11.00,0,296.96,306.58,0.0,0.0,0.000,1199179.1,1199179.1,9847,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640041,110477.00
01/16/2019 07:00,2,0.000,ALERT,209.67,299.07,60.001,1547640004,"201051344001135","174011545737251",0.00,-10.00,0,296.96,306.28,0.0,0.0,0.000,1187609.0,1187609.0,9824,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640043,110478.00
01/16/2019 07:00,2,0.000,ALERT,211.03,300.57,59.990,1547640004,"201051344000983","174011545737251",0.00,-9.00,0,298.17,325.82,0.0,0.0,0.000,1206128.0,1206128.0,1930,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640045,110479.00
01/16/2019 07:00,2,0.000,ALERT,210.12,298.47,59.996,1547640004,"201051344001203","174011545737251",0.00,-10.00,0,296.66,307.18,0.0,0.0,0.000,1196455.9,1196455.9,9856,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640047,110480.00
01/16/2019 07:00,2,0.000,ALERT,210.12,299.37,60.001,1547640004,"201051344001230","174011545737251",0.00,-10.00,0,296.96,307.18,0.0,0.0,0.000,1190837.1,1190837.1,9850,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640049,110481.00
01/16/2019 07:00,2,0.000,ALERT,209.90,299.07,60.049,1547640004,"201051344000646","174011545737251",0.00,-11.00,0,296.06,306.58,0.0,0.0,0.000,1185542.4,1185542.4,9847,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640051,110482.00
01/16/2019 07:00,2,0.000,ALERT,211.48,299.97,59.985,1547640004,"201051344000867","174011545737251",0.00,-8.50,0,296.96,327.92,0.0,0.0,0.000,1187580.3,1187580.3,33683,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640052,110483.00
01/16/2019 07:00,2,0.000,ALERT,211.93,300.27,59.996,1547640004,"201051344000633","174011545737251",0.00,-11.00,0,296.36,327.62,0.0,0.0,0.000,1186495.0,1186495.0,33730,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640054,110484.00
01/16/2019 07:00,2,0.000,ALERT,209.67,298.77,60.001,1547640004,"201051344000955","174011545737251",0.00,-10.00,0,296.96,306.58,0.0,0.0,0.000,1204414.2,1204414.2,9843,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640056,110485.00
01/16/2019 07:00,2,0.000,ALERT,211.03,299.37,60.006,1547640004,"201051344000648","174011545737251",0.00,-11.50,0,298.17,307.18,0.0,0.0,0.000,1194606.7,1194606.7,33653,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640058,110486.00
01/16/2019 07:00,2,0.000,ALERT,211.70,300.27,59.996,1547640004,"201051344000645","174011545737251",0.00,-9.00,0,298.77,306.88,0.0,0.0,0.000,1198952.9,1198952.9,33648,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640060,110487.00
01/16/2019 07:00,2,0.000,ALERT,211.25,300.87,60.006,1547640004,"201051344000569","174011545737251",0.00,-10.00,0,299.67,308.09,0.0,0.0,0.000,1215997.5,1215997.5,1918,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640061,110488.00
01/16/2019 07:00,2,0.000,ALERT,211.48,299.37,60.006,1547640004,"179051228000119","174011545737251",0.00,-8.50,0,297.57,306.58,0.0,0.0,0.000,2530.9,2530.9,1926,0,0,0,L,46974696,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547640063,110489.00
01/16/2019 07:15,2,0.000,ALERT,211.03,301.17,59.985,1547640904,"201051344000579","174011545737251",0.00,-10.00,0,286.74,303.58,0.0,0.0,0.000,1215646.5,1215646.5,1940,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640906,110490.00
01/16/2019 07:15,2,0.000,ALERT,209.67,297.87,60.012,1547640904,"201051344001025","174011545737251",0.00,-11.00,0,284.64,301.77,0.0,0.0,0.000,1200511.0,1200511.0,9858,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640908,110491.00
01/16/2019 07:15,2,0.000,ALERT,209.90,298.77,60.006,1547640904,"201051344001093","174011545737251",0.00,-8.50,0,284.94,300.87,0.0,0.0,0.000,1192588.4,1192588.4,9840,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640910,110492.00
01/16/2019 07:15,2,0.000,ALERT,211.03,300.57,60.022,1547640904,"201051344000458","174011545737251",0.00,-8.00,0,286.44,303.58,0.0,0.0,0.000,1201898.1,1201898.1,1939,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640912,110493.00
01/16/2019 07:15,2,0.000,ALERT,209.67,299.07,60.012,1547640904,"201051344000890","174011545737251",0.00,-9.00,0,285.54,302.07,0.0,0.0,0.000,1196841.2,1196841.2,9839,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640914,110494.00
01/16/2019 07:15,2,0.000,ALERT,211.03,300.27,60.028,1547640904,"201051344000988","174011545737251",0.00,-9.00,0,283.74,302.37,0.0,0.0,0.000,937657.1,937657.1,1952,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640915,110495.00
01/16/2019 07:15,2,0.000,ALERT,210.35,299.67,60.017,1547640904,"201051344000582","174011545737251",0.00,-11.50,0,285.84,301.77,0.0,0.0,0.000,1176783.4,1176783.4,9807,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640917,110496.00
01/16/2019 07:15,2,0.000,ALERT,211.25,301.17,60.022,1547640904,"201051344000868","174011545737251",0.00,-11.00,0,286.74,303.58,0.0,0.0,0.000,1188848.9,1188848.9,33683,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640919,110497.00
01/16/2019 07:15,2,0.000,ALERT,211.70,301.17,60.022,1547640904,"201051344000576","174011545737251",0.00,-11.00,0,286.44,302.98,0.0,0.0,0.000,1202342.1,1202342.1,6118,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640921,110498.00
01/16/2019 07:15,2,0.000,ALERT,211.25,300.57,60.022,1547640904,"201051344001158","174011545737251",0.00,-11.00,0,285.84,302.68,0.0,0.0,0.000,1182091.7,1182091.7,1941,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640923,110499.00
01/16/2019 07:15,2,0.000,ALERT,209.90,297.87,60.022,1547640904,"201051344000917","174011545737251",0.00,-8.00,0,283.74,300.57,0.0,0.0,0.000,1193570.5,1193570.5,9813,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640925,110500.00
01/16/2019 07:15,2,0.000,ALERT,210.12,298.17,60.028,1547640904,"201051344000417","174011545737251",0.00,-10.00,0,284.34,300.57,0.0,0.0,0.000,968653.1,968653.1,9896,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640926,110501.00
01/16/2019 07:15,2,0.000,ALERT,210.12,298.47,60.017,1547640904,"201051344000685","174011545737251",0.00,-10.00,0,284.94,301.47,0.0,0.0,0.000,1197733.1,1197733.1,9850,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640928,110502.00
01/16/2019 07:15,2,0.000,ALERT,209.90,297.57,60.012,1547640904,"201051344000651","174011545737251",0.00,-12.00,0,284.34,300.27,0.0,0.0,0.000,1191607.5,1191607.5,9845,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640930,110503.00
01/16/2019 07:15,2,0.000,ALERT,210.57,300.87,60.017,1547640904,"201051344000594","174011545737251",0.00,-11.00,0,285.84,302.98,0.0,0.0,0.000,1206526.6,1206526.6,33652,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640932,110504.00
01/16/2019 07:15,2,0.000,ALERT,211.25,300.57,60.012,1547640904,"201051344000469","174011545737251",0.00,-11.00,0,285.24,302.68,0.0,0.0,0.000,1190804.8,1190804.8,1944,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640934,110505.00
01/16/2019 07:15,2,0.000,ALERT,210.12,299.07,60.017,1547640904,"201051344000585","174011545737251",0.00,-9.00,0,284.34,300.87,0.0,0.0,0.000,1206461.3,1206461.3,9880,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640936,110506.00
01/16/2019 07:15,2,0.000,ALERT,211.70,300.27,59.985,1547640904,"201051344000853","174011545737251",0.00,-10.00,0,286.44,302.98,0.0,0.0,0.000,1206550.4,1206550.4,1930,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640937,110507.00
01/16/2019 07:15,2,0.000,ALERT,210.12,298.77,60.049,1547640904,"201051344001145","174011545737251",0.00,-10.00,0,285.54,301.17,0.0,0.0,0.000,1205168.1,1205168.1,9826,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640939,110508.00
01/16/2019 07:15,2,0.000,ALERT,210.12,298.77,60.017,1547640904,"201051344000438","174011545737251",0.00,-11.00,0,285.24,300.87,0.0,0.0,0.000,1199179.1,1199179.1,9849,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640941,110509.00
01/16/2019 07:15,2,0.000,ALERT,209.67,298.77,60.022,1547640904,"201051344001135","174011545737251",0.00,-10.00,0,285.24,301.17,0.0,0.0,0.000,1187609.0,1187609.0,9826,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640943,110510.00
01/16/2019 07:15,2,0.000,ALERT,211.25,300.57,60.043,1547640904,"201051344000983","174011545737251",0.00,-9.00,0,286.44,302.98,0.0,0.0,0.000,1206128.0,1206128.0,1932,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640945,110511.00
01/16/2019 07:15,2,0.000,ALERT,209.90,298.17,60.028,1547640904,"201051344001203","174011545737251",0.00,-11.00,0,284.94,302.07,0.0,0.0,0.000,1196455.9,1196455.9,9858,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640946,110512.00
01/16/2019 07:15,2,0.000,ALERT,209.90,299.07,60.028,1547640904,"201051344001230","174011545737251",0.00,-10.00,0,285.24,300.87,0.0,0.0,0.000,1190837.1,1190837.1,9852,0,0,0,L,1122011218,1,120.88,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640948,110513.00
01/16/2019 07:15,2,0.000,ALERT,209.67,298.77,60.022,1547640904,"201051344000646","174011545737251",0.00,-11.00,0,284.34,300.27,0.0,0.0,0.000,1185542.4,1185542.4,9849,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640950,110514.00
01/16/2019 07:15,2,0.000,ALERT,211.25,299.97,60.022,1547640904,"201051344000867","174011545737251",0.00,-9.00,0,285.84,302.98,0.0,0.0,0.000,1187580.3,1187580.3,33685,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640952,110515.00
01/16/2019 07:15,2,0.000,ALERT,211.70,300.27,59.990,1547640904,"201051344000633","174011545737251",0.00,-10.00,0,284.64,302.37,0.0,0.0,0.000,1186495.0,1186495.0,33732,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640954,110516.00
01/16/2019 07:15,2,0.000,ALERT,209.22,298.77,59.996,1547640904,"201051344000955","174011545737251",0.00,-10.00,0,284.94,300.27,0.0,0.0,0.000,1204414.2,1204414.2,9845,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640956,110517.00
01/16/2019 07:15,2,0.000,ALERT,211.25,299.67,60.022,1547640904,"201051344000648","174011545737251",0.00,-11.50,0,285.84,302.68,0.0,0.0,0.000,1194606.7,1194606.7,33655,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547640957,110518.00
01/16/2019 07:15,2,0.000,ALERT,211.48,300.27,60.012,1547640904,"201051344000645","174011545737251",0.00,-9.00,0,286.14,302.98,0.0,0.0,0.000,1198952.9,1198952.9,33650,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640959,110519.00
01/16/2019 07:15,2,0.000,ALERT,211.03,300.87,60.038,1547640904,"201051344000569","174011545737251",0.00,-10.00,0,287.05,303.58,0.0,0.0,0.000,1215997.5,1215997.5,1920,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547640961,110520.00
01/16/2019 07:15,2,0.000,ALERT,211.25,299.67,60.017,1547640904,"179051228000119","174011545737251",0.00,-8.00,0,284.94,302.37,0.0,0.0,0.000,2530.9,2530.9,1928,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547640963,110521.00
01/16/2019 07:30,2,0.000,ALERT,211.93,302.37,60.006,1547641804,"201051344000579","174011545737251",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,1215646.5,1215646.5,1942,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547641806,110522.00
01/16/2019 07:30,2,0.000,ALERT,210.57,298.77,60.006,1547641804,"201051344001025","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,1200511.0,1200511.0,9860,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641808,110523.00
01/16/2019 07:30,2,0.000,ALERT,210.57,299.67,59.996,1547641804,"201051344001093","174011545737251",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,1192588.4,1192588.4,9842,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641810,110524.00
01/16/2019 07:30,2,0.000,ALERT,211.25,301.17,60.006,1547641804,"201051344000458","174011545737251",0.00,-8.00,0,298.77,304.18,0.0,0.0,0.000,1201898.1,1201898.1,1941,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547641812,110525.00
01/16/2019 07:30,2,0.000,ALERT,210.57,300.27,60.001,1547641804,"201051344000890","174011545737251",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,1196841.2,1196841.2,9841,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547641814,110526.00
01/16/2019 07:30,2,0.000,ALERT,211.48,300.87,60.001,1547641804,"201051344000988","174011545737251",0.00,-9.00,0,296.06,302.98,0.0,0.0,0.000,937657.1,937657.1,1954,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641815,110527.00
01/16/2019 07:30,2,0.000,ALERT,211.25,300.57,60.054,1547641804,"201051344000582","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1176783.4,1176783.4,9809,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641817,110528.00
01/16/2019 07:30,2,0.000,ALERT,211.70,302.07,59.996,1547641804,"201051344000868","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1188848.9,1188848.9,33685,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547641819,110529.00
01/16/2019 07:30,2,0.000,ALERT,212.16,301.77,60.012,1547641804,"201051344000576","174011545737251",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,1202342.1,1202342.1,6120,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547641821,110530.00
01/16/2019 07:30,2,0.000,ALERT,211.93,301.47,60.006,1547641804,"201051344001158","174011545737251",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,1182091.7,1182091.7,1943,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641823,110531.00
01/16/2019 07:30,2,0.000,ALERT,210.80,299.37,60.006,1547641804,"201051344000917","174011545737251",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,1193570.5,1193570.5,9815,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641825,110532.00
01/16/2019 07:30,2,0.000,ALERT,210.80,299.37,60.017,1547641804,"201051344000417","174011545737251",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,968653.1,968653.1,9898,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641826,110533.00
01/16/2019 07:30,2,0.000,ALERT,211.03,299.67,60.006,1547641804,"201051344000685","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1197733.1,1197733.1,9852,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547641828,110534.00
01/16/2019 07:30,2,0.000,ALERT,210.57,299.07,60.022,1547641804,"201051344000651","174011545737251",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,1191607.5,1191607.5,9847,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547641830,110535.00
01/16/2019 07:30,2,0.000,ALERT,211.48,302.07,59.964,1547641804,"201051344000594","174011545737251",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,1206526.6,1206526.6,33654,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641832,110536.00
01/16/2019 07:30,2,0.000,ALERT,211.93,301.47,60.006,1547641804,"201051344000469","174011545737251",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,1190804.8,1190804.8,1946,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641834,110537.00
01/16/2019 07:30,2,0.000,ALERT,210.80,299.97,60.006,1547641804,"201051344000585","174011545737251",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,1206461.3,1206461.3,9882,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641836,110538.00
01/16/2019 07:30,2,0.000,ALERT,212.16,301.17,60.006,1547641804,"201051344000853","174011545737251",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,1206550.4,1206550.4,1932,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641838,110539.00
01/16/2019 07:30,2,0.000,ALERT,211.03,299.97,60.006,1547641804,"201051344001145","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1205168.1,1205168.1,9828,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641840,110540.00
01/16/2019 07:30,2,0.000,ALERT,210.80,299.67,60.012,1547641804,"201051344000438","174011545737251",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,1199179.1,1199179.1,9851,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547641841,110541.00
01/16/2019 07:30,2,0.000,ALERT,209.90,299.37,60.017,1547641804,"201051344001135","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1187609.0,1187609.0,9828,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641843,110542.00
01/16/2019 07:30,2,0.000,ALERT,211.70,301.47,60.012,1547641804,"201051344000983","174011545737251",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,1206128.0,1206128.0,1934,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641845,110543.00
01/16/2019 07:30,2,0.000,ALERT,210.80,299.37,60.006,1547641804,"201051344001203","174011545737251",0.00,-11.00,0,296.06,302.37,0.0,0.0,0.000,1196455.9,1196455.9,9860,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641847,110544.00
01/16/2019 07:30,2,0.000,ALERT,210.80,300.27,60.038,1547641804,"201051344001230","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1190837.1,1190837.1,9854,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641849,110545.00
01/16/2019 07:30,2,0.000,ALERT,210.57,299.67,60.006,1547641804,"201051344000646","174011545737251",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,1185542.4,1185542.4,9851,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641850,110546.00
01/16/2019 07:30,2,0.000,ALERT,211.93,300.57,60.006,1547641804,"201051344000867","174011545737251",0.00,-8.50,0,297.57,303.58,0.0,0.0,0.000,1187580.3,1187580.3,33687,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641852,110547.00
01/16/2019 07:30,2,0.000,ALERT,212.38,301.17,60.017,1547641804,"201051344000633","174011545737251",0.00,-10.00,0,296.66,302.98,0.0,0.0,0.000,1186495.0,1186495.0,33734,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641854,110548.00
01/16/2019 07:30,2,0.000,ALERT,210.12,299.67,59.980,1547641804,"201051344000955","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1204414.2,1204414.2,9847,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547641856,110549.00
01/16/2019 07:30,2,0.000,ALERT,211.70,300.57,60.006,1547641804,"201051344000648","174011545737251",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,1194606.7,1194606.7,33657,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641858,110550.00
01/16/2019 07:30,2,0.000,ALERT,211.70,300.87,60.001,1547641804,"201051344000645","174011545737251",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,1198952.9,1198952.9,33652,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641859,110551.00
01/16/2019 07:30,2,0.000,ALERT,211.70,301.77,60.001,1547641804,"201051344000569","174011545737251",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,1215997.5,1215997.5,1922,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547641861,110552.00
01/16/2019 07:30,2,0.000,ALERT,211.93,300.57,60.001,1547641804,"179051228000119","174011545737251",0.00,-8.00,0,296.66,302.68,0.0,0.0,0.000,2530.9,2530.9,1930,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547641863,110553.00
01/16/2019 07:45,2,0.000,ALERT,210.80,303.88,60.038,1547642704,"201051344000579","174011545737251",0.00,-10.00,0,299.67,314.40,0.0,0.0,0.000,1215646.5,1215646.5,1944,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642706,110554.00
01/16/2019 07:45,2,0.000,ALERT,208.99,300.27,60.033,1547642704,"201051344001025","174011545737251",0.00,-11.00,0,295.76,313.50,0.0,0.0,0.000,1200511.0,1200511.0,9862,0,0,0,L,1122011218,1,119.97,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642708,110555.00
01/16/2019 07:45,2,0.000,ALERT,209.22,301.17,60.038,1547642704,"201051344001093","174011545737251",0.00,-8.50,0,296.06,312.59,0.0,0.0,0.000,1192588.4,1192588.4,9844,0,0,0,L,1122011218,1,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642710,110556.00
01/16/2019 07:45,2,0.000,ALERT,210.57,303.28,60.033,1547642704,"201051344000458","174011545737251",0.00,-8.00,0,299.07,314.40,0.0,0.0,0.000,1201898.1,1201898.1,1943,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642712,110557.00
01/16/2019 07:45,2,0.000,ALERT,209.22,301.77,60.038,1547642704,"201051344000890","174011545737251",0.00,-9.00,0,296.96,314.40,0.0,0.0,0.000,1196841.2,1196841.2,9843,0,0,0,L,1122011218,1,120.42,119.30,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547642714,110558.00
01/16/2019 07:45,2,0.000,ALERT,210.35,303.28,59.996,1547642704,"201051344000988","174011545737251",0.00,-9.00,0,296.06,313.20,0.0,0.0,0.000,937657.1,937657.1,1956,0,0,0,L,1122011218,1,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547642716,110559.00
01/16/2019 07:45,2,0.000,ALERT,209.67,302.07,60.028,1547642704,"201051344000582","174011545737251",0.00,-11.50,0,297.26,314.10,0.0,0.0,0.000,1176783.4,1176783.4,9811,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642717,110560.00
01/16/2019 07:45,2,0.000,ALERT,210.57,303.58,60.033,1547642704,"201051344000868","174011545737251",0.00,-10.00,0,299.67,314.40,0.0,0.0,0.000,1188848.9,1188848.9,33687,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642719,110561.00
01/16/2019 07:45,2,0.000,ALERT,211.03,303.58,60.006,1547642704,"201051344000576","174011545737251",0.00,-10.00,0,299.07,313.80,0.0,0.0,0.000,1202342.1,1202342.1,6122,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547642721,110562.00
01/16/2019 07:45,2,0.000,ALERT,210.80,303.28,60.028,1547642704,"201051344001158","174011545737251",0.00,-11.50,0,298.47,313.50,0.0,0.0,0.000,1182091.7,1182091.7,1945,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642723,110563.00
01/16/2019 07:45,2,0.000,ALERT,209.44,300.57,60.049,1547642704,"201051344000917","174011545737251",0.00,-8.00,0,295.16,311.99,0.0,0.0,0.000,1193570.5,1193570.5,9817,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642725,110564.00
01/16/2019 07:45,2,0.000,ALERT,209.44,300.27,60.070,1547642704,"201051344000417","174011545737251",0.00,-10.00,0,295.76,312.89,0.0,0.0,0.000,968653.1,968653.1,9900,0,0,0,L,1122011218,1,120.20,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642726,110565.00
01/16/2019 07:45,2,0.000,ALERT,209.44,300.87,60.038,1547642704,"201051344000685","174011545737251",0.00,-10.00,0,296.36,313.80,0.0,0.0,0.000,1197733.1,1197733.1,9854,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642728,110566.00
01/16/2019 07:45,2,0.000,ALERT,210.57,302.07,59.980,1547642704,"201051344000651","174011545737251",0.00,-12.00,0,295.76,312.59,0.0,0.0,0.000,1191607.5,1191607.5,9849,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642730,110567.00
01/16/2019 07:45,2,0.000,ALERT,211.48,305.68,60.065,1547642704,"201051344000594","174011545737251",0.00,-11.00,0,298.77,313.80,0.0,0.0,0.000,1206526.6,1206526.6,33656,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642732,110568.00
01/16/2019 07:45,2,0.000,ALERT,211.93,305.38,60.033,1547642704,"201051344000469","174011545737251",0.00,-11.00,0,298.17,313.50,0.0,0.0,0.000,1190804.8,1190804.8,1948,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642734,110569.00
01/16/2019 07:45,2,0.000,ALERT,210.57,302.98,60.065,1547642704,"201051344000585","174011545737251",0.00,-9.00,0,296.06,312.89,0.0,0.0,0.000,1206461.3,1206461.3,9884,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642736,110570.00
01/16/2019 07:45,2,0.000,ALERT,212.61,305.38,60.059,1547642704,"201051344000853","174011545737251",0.00,-10.00,0,299.07,313.80,0.0,0.0,0.000,1206550.4,1206550.4,1934,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642737,110571.00
01/16/2019 07:45,2,0.000,ALERT,210.80,303.28,60.038,1547642704,"201051344001145","174011545737251",0.00,-10.00,0,296.66,314.40,0.0,0.0,0.000,1205168.1,1205168.1,9830,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547642739,110572.00
