ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 07:45,2,0.000,ALERT,210.57,303.28,60.049,1547642704,"201051344000438","174011545737251",0.00,-11.00,0,296.66,313.50,0.0,0.0,0.000,1199179.1,1199179.1,9853,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642741,110573.00
01/16/2019 07:45,2,0.000,ALERT,210.12,302.98,60.043,1547642704,"201051344001135","174011545737251",0.00,-10.00,0,296.66,313.50,0.0,0.0,0.000,1187609.0,1187609.0,9830,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642743,110574.00
01/16/2019 07:45,2,0.000,ALERT,211.93,305.68,60.033,1547642704,"201051344000983","174011545737251",0.00,-10.00,0,299.07,313.80,0.0,0.0,0.000,1206128.0,1206128.0,1936,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547642745,110575.00
01/16/2019 07:45,2,0.000,ALERT,210.57,302.68,60.070,1547642704,"201051344001203","174011545737251",0.00,-11.00,0,296.06,314.40,0.0,0.0,0.000,1196455.9,1196455.9,9862,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642746,110576.00
01/16/2019 07:45,2,0.000,ALERT,210.35,303.28,60.017,1547642704,"201051344001230","174011545737251",0.00,-10.00,0,296.66,314.10,0.0,0.0,0.000,1190837.1,1190837.1,9856,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547642748,110577.00
01/16/2019 07:45,2,0.000,ALERT,210.35,302.98,60.038,1547642704,"201051344000646","174011545737251",0.00,-11.00,0,295.76,312.89,0.0,0.0,0.000,1185542.4,1185542.4,9853,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642750,110578.00
01/16/2019 07:45,2,0.000,ALERT,212.38,305.68,60.075,1547642704,"201051344000867","174011545737251",0.00,-9.00,0,298.17,313.80,0.0,0.0,0.000,1187580.3,1187580.3,33689,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642752,110579.00
01/16/2019 07:45,2,0.000,ALERT,212.83,305.98,60.070,1547642704,"201051344000633","174011545737251",0.00,-11.00,0,297.26,313.20,0.0,0.0,0.000,1186495.0,1186495.0,33736,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642754,110580.00
01/16/2019 07:45,2,0.000,ALERT,210.12,303.28,60.065,1547642704,"201051344000955","174011545737251",0.00,-10.00,0,296.36,313.20,0.0,0.0,0.000,1204414.2,1204414.2,9849,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642756,110581.00
01/16/2019 07:45,2,0.000,ALERT,212.38,305.38,60.038,1547642704,"201051344000648","174011545737251",0.00,-11.50,0,297.87,313.50,0.0,0.0,0.000,1194606.7,1194606.7,33659,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642757,110582.00
01/16/2019 07:45,2,0.000,ALERT,212.61,306.28,60.038,1547642704,"201051344000645","174011545737251",0.00,-9.00,0,299.07,313.50,0.0,0.0,0.000,1198952.9,1198952.9,33654,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547642759,110583.00
01/16/2019 07:45,2,0.000,ALERT,212.38,307.18,60.038,1547642704,"201051344000569","174011545737251",0.00,-10.00,0,299.67,314.70,0.0,0.0,0.000,1215997.5,1215997.5,1924,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547642761,110584.00
01/16/2019 07:45,2,0.000,ALERT,212.61,305.68,60.038,1547642704,"179051228000119","174011545737251",0.00,-8.00,0,297.57,312.89,0.0,0.0,0.000,2530.9,2530.9,1932,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547642763,110585.00
01/16/2019 08:00,2,0.000,ALERT,212.38,307.78,60.043,1547643604,"201051344000579","174011545737251",0.00,-10.00,0,302.07,314.40,0.0,0.0,0.000,1215646.5,1215646.5,1946,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643606,110586.00
01/16/2019 08:00,2,0.000,ALERT,211.03,303.58,60.038,1547643604,"201051344001025","174011545737251",0.00,-11.00,0,298.47,311.99,0.0,0.0,0.000,1200511.0,1200511.0,9864,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547643608,110587.00
01/16/2019 08:00,2,0.000,ALERT,211.25,304.48,60.075,1547643604,"201051344001093","174011545737251",0.00,-8.50,0,299.07,311.99,0.0,0.0,0.000,1192588.4,1192588.4,9846,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643610,110588.00
01/16/2019 08:00,2,0.000,ALERT,212.61,307.18,60.038,1547643604,"201051344000458","174011545737251",0.00,-8.00,0,301.77,314.10,0.0,0.0,0.000,1201898.1,1201898.1,1945,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547643612,110589.00
01/16/2019 08:00,2,0.000,ALERT,211.03,305.08,60.033,1547643604,"201051344000890","174011545737251",0.00,-9.00,0,299.67,312.59,0.0,0.0,0.000,1196841.2,1196841.2,9845,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643614,110590.00
01/16/2019 08:00,2,0.000,ALERT,212.38,306.88,60.038,1547643604,"201051344000988","174011545737251",0.00,-9.00,0,299.07,313.80,0.0,0.0,0.000,937657.1,937657.1,1958,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643616,110591.00
01/16/2019 08:00,2,0.000,ALERT,211.48,305.38,60.038,1547643604,"201051344000582","174011545737251",0.00,-11.00,0,299.37,313.20,0.0,0.0,0.000,1176783.4,1176783.4,9813,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643617,110592.00
01/16/2019 08:00,2,0.000,ALERT,212.83,308.09,60.038,1547643604,"201051344000868","174011545737251",0.00,-10.00,0,301.77,315.30,0.0,0.0,0.000,1188848.9,1188848.9,33689,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547643619,110593.00
01/16/2019 08:00,2,0.000,ALERT,213.29,307.78,60.033,1547643604,"201051344000576","174011545737251",0.00,-9.00,0,301.47,314.70,0.0,0.0,0.000,1202342.1,1202342.1,6124,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643621,110594.00
01/16/2019 08:00,2,0.000,ALERT,212.83,307.18,60.038,1547643604,"201051344001158","174011545737251",0.00,-11.50,0,300.87,313.80,0.0,0.0,0.000,1182091.7,1182091.7,1947,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643623,110595.00
01/16/2019 08:00,2,0.000,ALERT,211.48,304.18,59.996,1547643604,"201051344000917","174011545737251",0.00,-8.50,0,297.57,311.69,0.0,0.0,0.000,1193570.5,1193570.5,9819,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643625,110596.00
01/16/2019 08:00,2,0.000,ALERT,211.25,304.18,60.075,1547643604,"201051344000417","174011545737251",0.00,-10.00,0,298.77,311.69,0.0,0.0,0.000,968653.1,968653.1,9902,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643626,110597.00
01/16/2019 08:00,2,0.000,ALERT,211.70,304.78,60.028,1547643604,"201051344000685","174011545737251",0.00,-10.00,0,299.07,311.99,0.0,0.0,0.000,1197733.1,1197733.1,9856,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547643628,110598.00
01/16/2019 08:00,2,0.000,ALERT,211.25,303.88,60.033,1547643604,"201051344000651","174011545737251",0.00,-12.00,0,299.67,311.39,0.0,0.0,0.000,1191607.5,1191607.5,9851,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643630,110599.00
01/16/2019 08:00,2,0.000,ALERT,212.38,307.78,60.033,1547643604,"201051344000594","174011545737251",0.00,-11.00,0,302.68,315.30,0.0,0.0,0.000,1206526.6,1206526.6,33658,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643632,110600.00
01/16/2019 08:00,2,0.000,ALERT,212.61,307.18,60.022,1547643604,"201051344000469","174011545737251",0.00,-11.00,0,302.07,313.80,0.0,0.0,0.000,1190804.8,1190804.8,1950,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643634,110601.00
01/16/2019 08:00,2,0.000,ALERT,211.25,304.48,60.033,1547643604,"201051344000585","174011545737251",0.00,-10.00,0,299.97,312.29,0.0,0.0,0.000,1206461.3,1206461.3,9886,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547643635,110602.00
01/16/2019 08:00,2,0.000,ALERT,213.06,306.88,60.022,1547643604,"201051344000853","174011545737251",0.00,-10.00,0,302.98,313.80,0.0,0.0,0.000,1206550.4,1206550.4,1936,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643637,110603.00
01/16/2019 08:00,2,0.000,ALERT,211.48,304.78,60.022,1547643604,"201051344001145","174011545737251",0.00,-10.00,0,300.87,312.29,0.0,0.0,0.000,1205168.1,1205168.1,9832,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643639,110604.00
01/16/2019 08:00,2,0.000,ALERT,211.48,304.78,60.070,1547643604,"201051344000438","174011545737251",0.00,-11.00,0,300.57,311.99,0.0,0.0,0.000,1199179.1,1199179.1,9855,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643641,110605.00
01/16/2019 08:00,2,0.000,ALERT,211.03,304.78,60.043,1547643604,"201051344001135","174011545737251",0.00,-10.00,0,300.57,311.99,0.0,0.0,0.000,1187609.0,1187609.0,9832,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643643,110606.00
01/16/2019 08:00,2,0.000,ALERT,212.61,307.48,60.059,1547643604,"201051344000983","174011545737251",0.00,-10.00,0,303.28,314.10,0.0,0.0,0.000,1206128.0,1206128.0,1938,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643644,110607.00
01/16/2019 08:00,2,0.000,ALERT,211.25,303.88,59.980,1547643604,"201051344001203","174011545737251",0.00,-11.00,0,300.27,312.89,0.0,0.0,0.000,1196455.9,1196455.9,9864,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643646,110608.00
01/16/2019 08:00,2,0.000,ALERT,211.03,304.78,60.012,1547643604,"201051344001230","174011545737251",0.00,-10.00,0,300.57,312.59,0.0,0.0,0.000,1190837.1,1190837.1,9858,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547643648,110609.00
01/16/2019 08:00,2,0.000,ALERT,211.03,304.48,60.022,1547643604,"201051344000646","174011545737251",0.00,-11.00,0,299.97,311.99,0.0,0.0,0.000,1185542.4,1185542.4,9855,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643650,110610.00
01/16/2019 08:00,2,0.000,ALERT,213.06,306.88,59.975,1547643604,"201051344000867","174011545737251",0.00,-8.50,0,302.37,314.40,0.0,0.0,0.000,1187580.3,1187580.3,33691,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547643652,110611.00
01/16/2019 08:00,2,0.000,ALERT,213.29,306.58,60.017,1547643604,"201051344000633","174011545737251",0.00,-10.00,0,301.47,314.70,0.0,0.0,0.000,1186495.0,1186495.0,33738,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643654,110612.00
01/16/2019 08:00,2,0.000,ALERT,210.80,304.48,60.022,1547643604,"201051344000955","174011545737251",0.00,-10.00,0,300.57,311.99,0.0,0.0,0.000,1204414.2,1204414.2,9851,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643655,110613.00
01/16/2019 08:00,2,0.000,ALERT,212.83,306.58,59.980,1547643604,"201051344000648","174011545737251",0.00,-11.50,0,302.37,313.80,0.0,0.0,0.000,1194606.7,1194606.7,33661,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643657,110614.00
01/16/2019 08:00,2,0.000,ALERT,213.06,307.48,60.022,1547643604,"201051344000645","174011545737251",0.00,-9.00,0,302.98,314.10,0.0,0.0,0.000,1198952.9,1198952.9,33656,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547643659,110615.00
01/16/2019 08:00,2,0.000,ALERT,212.83,308.39,59.975,1547643604,"201051344000569","174011545737251",0.00,-10.00,0,303.58,314.40,0.0,0.0,0.000,1215997.5,1215997.5,1926,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547643661,110616.00
01/16/2019 08:00,2,0.000,ALERT,213.06,307.18,60.012,1547643604,"179051228000119","174011545737251",0.00,-8.00,0,301.77,313.50,0.0,0.0,0.000,2530.9,2530.9,1934,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547643663,110617.00
01/16/2019 08:15,2,0.000,ALERT,213.06,308.09,60.017,1547644504,"201051344000579","174011545737251",0.00,-9.00,0,305.68,312.89,0.0,0.0,0.000,1215646.5,1215646.5,1948,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644506,110618.00
01/16/2019 08:15,2,0.000,ALERT,211.03,303.88,60.006,1547644504,"201051344001025","174011545737251",0.00,-11.00,0,302.07,315.90,0.0,0.0,0.000,1200511.0,1200511.0,9866,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547644508,110619.00
01/16/2019 08:15,2,0.000,ALERT,211.25,305.08,60.033,1547644504,"201051344001093","174011545737251",0.00,-8.50,0,302.37,315.00,0.0,0.0,0.000,1192588.4,1192588.4,9848,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644510,110620.00
01/16/2019 08:15,2,0.000,ALERT,212.83,307.18,60.028,1547644504,"201051344000458","174011545737251",0.00,-8.00,0,305.08,312.59,0.0,0.0,0.000,1201898.1,1201898.1,1947,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547644511,110621.00
01/16/2019 08:15,2,0.000,ALERT,211.25,305.08,60.028,1547644504,"201051344000890","174011545737251",0.00,-9.00,0,303.28,317.10,0.0,0.0,0.000,1196841.2,1196841.2,9847,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644513,110622.00
01/16/2019 08:15,2,0.000,ALERT,212.83,306.88,60.033,1547644504,"201051344000988","174011545737251",0.00,-10.00,0,302.98,311.99,0.0,0.0,0.000,937657.1,937657.1,1960,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644515,110623.00
01/16/2019 08:15,2,0.000,ALERT,211.70,305.68,60.028,1547644504,"201051344000582","174011545737251",0.00,-11.50,0,303.58,316.20,0.0,0.0,0.000,1176783.4,1176783.4,9815,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644517,110624.00
01/16/2019 08:15,2,0.000,ALERT,213.06,308.09,60.038,1547644504,"201051344000868","174011545737251",0.00,-10.00,0,305.68,313.50,0.0,0.0,0.000,1188848.9,1188848.9,33691,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644519,110625.00
01/16/2019 08:15,2,0.000,ALERT,213.29,308.09,60.017,1547644504,"201051344000576","174011545737251",0.00,-10.00,0,305.68,312.89,0.0,0.0,0.000,1202342.1,1202342.1,6126,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644520,110626.00
01/16/2019 08:15,2,0.000,ALERT,213.29,307.18,60.001,1547644504,"201051344001158","174011545737251",0.00,-11.50,0,305.08,312.29,0.0,0.0,0.000,1182091.7,1182091.7,1949,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644522,110627.00
01/16/2019 08:15,2,0.000,ALERT,211.70,304.78,60.028,1547644504,"201051344000917","174011545737251",0.00,-8.50,0,301.47,314.40,0.0,0.0,0.000,1193570.5,1193570.5,9821,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547644524,110628.00
01/16/2019 08:15,2,0.000,ALERT,211.93,304.78,60.059,1547644504,"201051344000417","174011545737251",0.00,-10.00,0,302.37,315.30,0.0,0.0,0.000,968653.1,968653.1,9904,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547644526,110629.00
01/16/2019 08:15,2,0.000,ALERT,211.93,305.38,60.028,1547644504,"201051344000685","174011545737251",0.00,-10.00,0,302.68,316.20,0.0,0.0,0.000,1197733.1,1197733.1,9858,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644528,110630.00
01/16/2019 08:15,2,0.000,ALERT,211.70,304.48,60.038,1547644504,"201051344000651","174011545737251",0.00,-11.50,0,302.07,314.70,0.0,0.0,0.000,1191607.5,1191607.5,9853,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547644530,110631.00
01/16/2019 08:15,2,0.000,ALERT,212.61,307.78,60.033,1547644504,"201051344000594","174011545737251",0.00,-11.00,0,305.08,313.50,0.0,0.0,0.000,1206526.6,1206526.6,33660,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547644531,110632.00
01/16/2019 08:15,2,0.000,ALERT,213.06,307.48,60.033,1547644504,"201051344000469","174011545737251",0.00,-11.00,0,304.78,312.29,0.0,0.0,0.000,1190804.8,1190804.8,1952,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644533,110633.00
01/16/2019 08:15,2,0.000,ALERT,211.48,305.08,60.022,1547644504,"201051344000585","174011545737251",0.00,-9.00,0,302.37,315.00,0.0,0.0,0.000,1206461.3,1206461.3,9888,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547644535,110634.00
01/16/2019 08:15,2,0.000,ALERT,213.51,307.18,60.038,1547644504,"201051344000853","174011545737251",0.00,-11.00,0,305.08,312.29,0.0,0.0,0.000,1206550.4,1206550.4,1938,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644537,110635.00
01/16/2019 08:15,2,0.000,ALERT,211.70,304.78,60.038,1547644504,"201051344001145","174011545737251",0.00,-10.00,0,302.98,317.10,0.0,0.0,0.000,1205168.1,1205168.1,9834,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644539,110636.00
01/16/2019 08:15,2,0.000,ALERT,211.48,304.78,60.065,1547644504,"201051344000438","174011545737251",0.00,-11.00,0,302.98,315.90,0.0,0.0,0.000,1199179.1,1199179.1,9857,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644541,110637.00
01/16/2019 08:15,2,0.000,ALERT,211.03,304.78,60.070,1547644504,"201051344001135","174011545737251",0.00,-10.00,0,303.28,315.90,0.0,0.0,0.000,1187609.0,1187609.0,9834,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644542,110638.00
01/16/2019 08:15,2,0.000,ALERT,213.06,307.48,60.022,1547644504,"201051344000983","174011545737251",0.00,-10.00,0,305.38,312.29,0.0,0.0,0.000,1206128.0,1206128.0,1940,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644544,110639.00
01/16/2019 08:15,2,0.000,ALERT,211.70,304.48,60.012,1547644504,"201051344001203","174011545737251",0.00,-11.00,0,302.37,316.50,0.0,0.0,0.000,1196455.9,1196455.9,9866,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644546,110640.00
01/16/2019 08:15,2,0.000,ALERT,211.70,305.38,60.028,1547644504,"201051344001230","174011545737251",0.00,-10.00,0,302.98,316.50,0.0,0.0,0.000,1190837.1,1190837.1,9860,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644548,110641.00
01/16/2019 08:15,2,0.000,ALERT,211.48,305.08,59.996,1547644504,"201051344000646","174011545737251",0.00,-11.00,0,302.07,315.30,0.0,0.0,0.000,1185542.4,1185542.4,9857,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644550,110642.00
01/16/2019 08:15,2,0.000,ALERT,213.51,307.18,60.028,1547644504,"201051344000867","174011545737251",0.00,-9.00,0,304.48,312.59,0.0,0.0,0.000,1187580.3,1187580.3,33693,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644552,110643.00
01/16/2019 08:15,2,0.000,ALERT,213.74,307.18,60.033,1547644504,"201051344000633","174011545737251",0.00,-11.00,0,303.58,312.89,0.0,0.0,0.000,1186495.0,1186495.0,33740,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644553,110644.00
01/16/2019 08:15,2,0.000,ALERT,211.03,304.78,60.070,1547644504,"201051344000955","174011545737251",0.00,-10.00,0,302.37,315.60,0.0,0.0,0.000,1204414.2,1204414.2,9853,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644555,110645.00
01/16/2019 08:15,2,0.000,ALERT,213.29,307.18,60.028,1547644504,"201051344000648","174011545737251",0.00,-11.50,0,304.48,311.99,0.0,0.0,0.000,1194606.7,1194606.7,33663,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644557,110646.00
01/16/2019 08:15,2,0.000,ALERT,213.51,307.48,59.985,1547644504,"201051344000645","174011545737251",0.00,-9.00,0,305.08,312.59,0.0,0.0,0.000,1198952.9,1198952.9,33658,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547644559,110647.00
01/16/2019 08:15,2,0.000,ALERT,213.06,308.09,60.028,1547644504,"201051344000569","174011545737251",0.00,-10.00,0,305.68,312.89,0.0,0.0,0.000,1215997.5,1215997.5,1928,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547644561,110648.00
01/16/2019 08:15,2,0.000,ALERT,213.29,306.58,60.028,1547644504,"179051228000119","174011545737251",0.00,-8.00,0,304.48,311.99,0.0,0.0,0.000,2530.9,2530.9,1936,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547644562,110649.00
01/16/2019 08:30,2,0.000,ALERT,211.25,306.58,60.028,1547645404,"201051344000579","174011545737251",0.00,-10.00,0,302.68,315.00,0.0,0.0,0.000,1215646.5,1215646.5,1950,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645406,110650.00
01/16/2019 08:30,2,0.000,ALERT,209.44,302.07,60.028,1547645404,"201051344001025","174011545737251",0.00,-11.00,0,299.07,316.20,0.0,0.0,0.000,1200511.0,1200511.0,9868,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645408,110651.00
01/16/2019 08:30,2,0.000,ALERT,209.67,302.98,60.049,1547645404,"201051344001093","174011545737251",0.00,-8.50,0,299.67,315.30,0.0,0.0,0.000,1192588.4,1192588.4,9850,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645410,110652.00
01/16/2019 08:30,2,0.000,ALERT,211.25,306.28,60.028,1547645404,"201051344000458","174011545737251",0.00,-8.00,0,302.07,314.70,0.0,0.0,0.000,1201898.1,1201898.1,1949,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645412,110653.00
01/16/2019 08:30,2,0.000,ALERT,209.67,303.58,60.022,1547645404,"201051344000890","174011545737251",0.00,-9.00,0,300.27,317.40,0.0,0.0,0.000,1196841.2,1196841.2,9849,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645413,110654.00
01/16/2019 08:30,2,0.000,ALERT,211.03,305.98,60.033,1547645404,"201051344000988","174011545737251",0.00,-10.00,0,299.67,314.40,0.0,0.0,0.000,937657.1,937657.1,1962,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547645415,110655.00
01/16/2019 08:30,2,0.000,ALERT,210.35,303.88,60.070,1547645404,"201051344000582","174011545737251",0.00,-11.50,0,300.57,316.50,0.0,0.0,0.000,1176783.4,1176783.4,9817,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645417,110656.00
01/16/2019 08:30,2,0.000,ALERT,211.25,306.88,60.033,1547645404,"201051344000868","174011545737251",0.00,-10.00,0,302.68,315.90,0.0,0.0,0.000,1188848.9,1188848.9,33693,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645419,110657.00
01/16/2019 08:30,2,0.000,ALERT,211.70,307.18,59.996,1547645404,"201051344000576","174011545737251",0.00,-9.00,0,302.37,315.30,0.0,0.0,0.000,1202342.1,1202342.1,6128,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547645421,110658.00
01/16/2019 08:30,2,0.000,ALERT,211.48,306.58,60.038,1547645404,"201051344001158","174011545737251",0.00,-12.00,0,301.77,314.40,0.0,0.0,0.000,1182091.7,1182091.7,1951,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645423,110659.00
01/16/2019 08:30,2,0.000,ALERT,209.90,302.37,60.033,1547645404,"201051344000917","174011545737251",0.00,-8.50,0,298.47,314.70,0.0,0.0,0.000,1193570.5,1193570.5,9823,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547645425,110660.00
01/16/2019 08:30,2,0.000,ALERT,210.12,302.68,60.043,1547645404,"201051344000417","174011545737251",0.00,-10.00,0,299.37,315.60,0.0,0.0,0.000,968653.1,968653.1,9906,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645426,110661.00
01/16/2019 08:30,2,0.000,ALERT,209.90,302.68,60.038,1547645404,"201051344000685","174011545737251",0.00,-10.00,0,299.37,316.50,0.0,0.0,0.000,1197733.1,1197733.1,9860,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645428,110662.00
01/16/2019 08:30,2,0.000,ALERT,209.67,302.37,60.070,1547645404,"201051344000651","174011545737251",0.00,-12.00,0,299.37,315.30,0.0,0.0,0.000,1191607.5,1191607.5,9855,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645430,110663.00
01/16/2019 08:30,2,0.000,ALERT,210.57,305.68,60.033,1547645404,"201051344000594","174011545737251",0.00,-11.00,0,301.77,316.20,0.0,0.0,0.000,1206526.6,1206526.6,33662,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645432,110664.00
01/16/2019 08:30,2,0.000,ALERT,211.25,305.38,60.038,1547645404,"201051344000469","174011545737251",0.00,-11.00,0,301.47,314.70,0.0,0.0,0.000,1190804.8,1190804.8,1954,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645434,110665.00
01/16/2019 08:30,2,0.000,ALERT,209.67,303.28,60.006,1547645404,"201051344000585","174011545737251",0.00,-9.00,0,299.37,315.30,0.0,0.0,0.000,1206461.3,1206461.3,9890,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547645436,110666.00
01/16/2019 08:30,2,0.000,ALERT,211.48,304.78,60.017,1547645404,"201051344000853","174011545737251",0.00,-11.00,0,301.77,314.40,0.0,0.0,0.000,1206550.4,1206550.4,1940,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645437,110667.00
01/16/2019 08:30,2,0.000,ALERT,209.90,302.98,59.996,1547645404,"201051344001145","174011545737251",0.00,-10.00,0,300.27,317.40,0.0,0.0,0.000,1205168.1,1205168.1,9836,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645439,110668.00
01/16/2019 08:30,2,0.000,ALERT,209.67,302.98,60.033,1547645404,"201051344000438","174011545737251",0.00,-11.50,0,299.97,316.20,0.0,0.0,0.000,1199179.1,1199179.1,9859,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547645441,110669.00
01/16/2019 08:30,2,0.000,ALERT,209.22,302.68,60.033,1547645404,"201051344001135","174011545737251",0.00,-10.00,0,299.67,316.20,0.0,0.0,0.000,1187609.0,1187609.0,9836,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645443,110670.00
01/16/2019 08:30,2,0.000,ALERT,211.03,305.38,60.028,1547645404,"201051344000983","174011545737251",0.00,-10.00,0,302.07,314.70,0.0,0.0,0.000,1206128.0,1206128.0,1942,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547645445,110671.00
01/16/2019 08:30,2,0.000,ALERT,209.44,302.07,60.059,1547645404,"201051344001203","174011545737251",0.00,-11.00,0,299.37,316.80,0.0,0.0,0.000,1196455.9,1196455.9,9868,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645446,110672.00
01/16/2019 08:30,2,0.000,ALERT,209.44,302.98,59.996,1547645404,"201051344001230","174011545737251",0.00,-10.00,0,299.97,316.80,0.0,0.0,0.000,1190837.1,1190837.1,9862,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645448,110673.00
01/16/2019 08:30,2,0.000,ALERT,209.44,302.68,60.028,1547645404,"201051344000646","174011545737251",0.00,-11.00,0,299.07,315.60,0.0,0.0,0.000,1185542.4,1185542.4,9859,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645450,110674.00
01/16/2019 08:30,2,0.000,ALERT,211.48,304.78,60.017,1547645404,"201051344000867","174011545737251",0.00,-9.00,0,301.17,315.30,0.0,0.0,0.000,1187580.3,1187580.3,33695,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645452,110675.00
01/16/2019 08:30,2,0.000,ALERT,211.93,305.38,60.028,1547645404,"201051344000633","174011545737251",0.00,-11.00,0,300.57,315.60,0.0,0.0,0.000,1186495.0,1186495.0,33742,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547645454,110676.00
01/16/2019 08:30,2,0.000,ALERT,209.22,302.98,59.969,1547645404,"201051344000955","174011545737251",0.00,-10.00,0,299.67,315.90,0.0,0.0,0.000,1204414.2,1204414.2,9855,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645456,110677.00
01/16/2019 08:30,2,0.000,ALERT,211.25,304.78,60.012,1547645404,"201051344000648","174011545737251",0.00,-11.50,0,301.17,314.40,0.0,0.0,0.000,1194606.7,1194606.7,33665,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645457,110678.00
01/16/2019 08:30,2,0.000,ALERT,211.70,305.68,60.049,1547645404,"201051344000645","174011545737251",0.00,-9.00,0,302.07,315.00,0.0,0.0,0.000,1198952.9,1198952.9,33660,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645459,110679.00
01/16/2019 08:30,2,0.000,ALERT,211.03,305.98,59.975,1547645404,"201051344000569","174011545737251",0.00,-10.00,0,302.68,315.00,0.0,0.0,0.000,1215997.5,1215997.5,1930,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547645461,110680.00
01/16/2019 08:30,2,0.000,ALERT,211.48,305.08,60.017,1547645404,"179051228000119","174011545737251",0.00,-8.00,0,300.87,314.10,0.0,0.0,0.000,2530.9,2530.9,1938,0,0,0,L,46974696,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547645463,110681.00
01/16/2019 08:45,2,0.000,ALERT,211.93,306.28,60.033,1547646304,"201051344000579","174011545737251",0.00,-10.00,0,304.78,308.99,0.0,0.0,0.000,1215646.5,1215646.5,1952,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646306,110682.00
01/16/2019 08:45,2,0.000,ALERT,210.57,303.28,60.022,1547646304,"201051344001025","174011545737251",0.00,-11.50,0,300.27,307.18,0.0,0.0,0.000,1200511.0,1200511.0,9870,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547646308,110683.00
01/16/2019 08:45,2,0.000,ALERT,210.80,304.18,60.059,1547646304,"201051344001093","174011545737251",0.00,-8.50,0,300.57,306.58,0.0,0.0,0.000,1192588.4,1192588.4,9852,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646310,110684.00
01/16/2019 08:45,2,0.000,ALERT,211.48,305.08,60.022,1547646304,"201051344000458","174011545737251",0.00,-8.00,0,304.18,308.99,0.0,0.0,0.000,1201898.1,1201898.1,1951,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646311,110685.00
01/16/2019 08:45,2,0.000,ALERT,210.35,303.88,60.043,1547646304,"201051344000890","174011545737251",0.00,-9.00,0,301.47,307.48,0.0,0.0,0.000,1196841.2,1196841.2,9851,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646313,110686.00
01/16/2019 08:45,2,0.000,ALERT,211.25,304.78,60.070,1547646304,"201051344000988","174011545737251",0.00,-10.00,0,301.17,307.78,0.0,0.0,0.000,937657.1,937657.1,1964,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547646315,110687.00
01/16/2019 08:45,2,0.000,ALERT,211.25,304.78,60.028,1547646304,"201051344000582","174011545737251",0.00,-11.50,0,302.07,307.48,0.0,0.0,0.000,1176783.4,1176783.4,9819,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646317,110688.00
01/16/2019 08:45,2,0.000,ALERT,211.70,305.98,60.070,1547646304,"201051344000868","174011545737251",0.00,-10.00,0,304.78,309.29,0.0,0.0,0.000,1188848.9,1188848.9,33695,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646319,110689.00
01/16/2019 08:45,2,0.000,ALERT,212.16,305.98,60.038,1547646304,"201051344000576","174011545737251",0.00,-11.00,0,304.18,308.69,0.0,0.0,0.000,1202342.1,1202342.1,6130,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646320,110690.00
01/16/2019 08:45,2,0.000,ALERT,211.70,305.08,60.033,1547646304,"201051344001158","174011545737251",0.00,-11.00,0,303.58,308.09,0.0,0.0,0.000,1182091.7,1182091.7,1953,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547646322,110691.00
01/16/2019 08:45,2,0.000,ALERT,210.80,303.28,60.059,1547646304,"201051344000917","174011545737251",0.00,-8.50,0,299.67,305.98,0.0,0.0,0.000,1193570.5,1193570.5,9825,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547646324,110692.00
01/16/2019 08:45,2,0.000,ALERT,211.70,304.48,60.059,1547646304,"201051344000417","174011545737251",0.00,-10.00,0,300.57,306.58,0.0,0.0,0.000,968653.1,968653.1,9908,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646326,110693.00
01/16/2019 08:45,2,0.000,ALERT,212.61,306.28,60.033,1547646304,"201051344000685","174011545737251",0.00,-10.00,0,300.27,307.48,0.0,0.0,0.000,1197733.1,1197733.1,9862,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646328,110694.00
01/16/2019 08:45,2,0.000,ALERT,212.38,305.38,60.059,1547646304,"201051344000651","174011545737251",0.00,-12.00,0,300.27,307.18,0.0,0.0,0.000,1191607.5,1191607.5,9857,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646330,110695.00
01/16/2019 08:45,2,0.000,ALERT,212.83,308.09,60.017,1547646304,"201051344000594","174011545737251",0.00,-11.00,0,302.98,309.29,0.0,0.0,0.000,1206526.6,1206526.6,33664,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646331,110696.00
01/16/2019 08:45,2,0.000,ALERT,213.06,307.48,60.028,1547646304,"201051344000469","174011545737251",0.00,-11.00,0,302.68,308.69,0.0,0.0,0.000,1190804.8,1190804.8,1956,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646333,110697.00
01/16/2019 08:45,2,0.000,ALERT,212.16,306.28,60.017,1547646304,"201051344000585","174011545737251",0.00,-10.00,0,300.57,307.78,0.0,0.0,0.000,1206461.3,1206461.3,9892,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646335,110698.00
01/16/2019 08:45,2,0.000,ALERT,213.51,307.18,60.038,1547646304,"201051344000853","174011545737251",0.00,-11.00,0,303.58,308.99,0.0,0.0,0.000,1206550.4,1206550.4,1942,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547646337,110699.00
01/16/2019 08:45,2,0.000,ALERT,212.38,306.28,60.017,1547646304,"201051344001145","174011545737251",0.00,-10.00,0,300.87,308.39,0.0,0.0,0.000,1205168.1,1205168.1,9838,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547646339,110700.00
01/16/2019 08:45,2,0.000,ALERT,212.16,305.68,60.049,1547646304,"201051344000438","174011545737251",0.00,-11.00,0,300.87,308.09,0.0,0.0,0.000,1199179.1,1199179.1,9861,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547646341,110701.00
01/16/2019 08:45,2,0.000,ALERT,211.70,305.98,60.054,1547646304,"201051344001135","174011545737251",0.00,-10.00,0,300.87,308.39,0.0,0.0,0.000,1187609.0,1187609.0,9838,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646343,110702.00
01/16/2019 08:45,2,0.000,ALERT,213.06,307.78,60.054,1547646304,"201051344000983","174011545737251",0.00,-10.00,0,303.88,308.99,0.0,0.0,0.000,1206128.0,1206128.0,1944,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646344,110703.00
01/16/2019 08:45,2,0.000,ALERT,212.16,305.68,60.006,1547646304,"201051344001203","174011545737251",0.00,-11.00,0,299.97,308.99,0.0,0.0,0.000,1196455.9,1196455.9,9870,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646346,110704.00
01/16/2019 08:45,2,0.000,ALERT,211.93,306.28,60.043,1547646304,"201051344001230","174011545737251",0.00,-10.00,0,300.87,307.78,0.0,0.0,0.000,1190837.1,1190837.1,9864,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646348,110705.00
01/16/2019 08:45,2,0.000,ALERT,211.70,305.68,60.033,1547646304,"201051344000646","174011545737251",0.00,-11.00,0,300.27,307.18,0.0,0.0,0.000,1185542.4,1185542.4,9861,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646350,110706.00
01/16/2019 08:45,2,0.000,ALERT,213.51,307.18,60.065,1547646304,"201051344000867","174011545737251",0.00,-9.00,0,302.98,308.99,0.0,0.0,0.000,1187580.3,1187580.3,33697,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547646352,110707.00
01/16/2019 08:45,2,0.000,ALERT,213.96,307.18,60.043,1547646304,"201051344000633","174011545737251",0.00,-11.00,0,302.07,308.69,0.0,0.0,0.000,1186495.0,1186495.0,33744,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646353,110708.00
01/16/2019 08:45,2,0.000,ALERT,211.70,305.98,59.990,1547646304,"201051344000955","174011545737251",0.00,-10.00,0,300.57,307.48,0.0,0.0,0.000,1204414.2,1204414.2,9857,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646355,110709.00
01/16/2019 08:45,2,0.000,ALERT,213.29,306.88,59.996,1547646304,"201051344000648","174011545737251",0.00,-11.50,0,302.98,308.69,0.0,0.0,0.000,1194606.7,1194606.7,33667,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646357,110710.00
01/16/2019 08:45,2,0.000,ALERT,213.51,307.78,60.038,1547646304,"201051344000645","174011545737251",0.00,-9.00,0,303.58,308.99,0.0,0.0,0.000,1198952.9,1198952.9,33662,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646359,110711.00
01/16/2019 08:45,2,0.000,ALERT,213.06,308.09,60.017,1547646304,"201051344000569","174011545737251",0.00,-10.00,0,304.18,309.89,0.0,0.0,0.000,1215997.5,1215997.5,1932,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547646361,110712.00
01/16/2019 08:45,2,0.000,ALERT,213.51,306.88,60.012,1547646304,"179051228000119","174011545737251",0.00,-8.50,0,302.07,308.39,0.0,0.0,0.000,2530.9,2530.9,1940,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547646362,110713.00
01/16/2019 09:00,2,0.189,ALERT,209.44,302.98,60.038,1547647204,"201051344000579","174011545737251",19.34,-10.00,0,300.27,318.91,3.7,1.7,0.000,1215646.6,1215646.6,1954,0,0,0,L,1122011218,1,119.30,119.97,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1547647206,110714.00
01/16/2019 09:00,2,0.141,ALERT,208.31,299.97,60.006,1547647204,"201051344001025","174011545737251",16.46,-11.00,0,296.96,315.00,2.4,0.3,0.000,1200511.0,1200511.0,9872,0,0,0,L,1122011218,1,119.52,119.30,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1547647208,110715.00
01/16/2019 09:00,2,0.223,ALERT,208.54,300.87,60.033,1547647204,"201051344001093","174011545737251",17.83,-8.50,0,297.26,309.89,4.0,2.0,0.000,1192588.6,1192588.6,9854,0,0,0,L,1122011218,1,119.75,119.30,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1547647210,110716.00
