ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 09:00,2,0.178,ALERT,210.35,303.58,60.001,1547647204,"201051344000458","174011545737251",20.52,-8.00,0,299.37,314.40,3.7,1.7,0.000,1201898.3,1201898.3,1953,0,0,0,L,1122011218,1,119.97,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1547647211,110717.00
01/16/2019 09:00,2,0.168,ALERT,208.77,301.77,60.049,1547647204,"201051344000890","174011545737251",13.90,-9.00,0,298.17,315.00,2.4,0.4,0.000,1196841.3,1196841.3,9853,0,0,0,L,1122011218,1,120.42,119.07,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1547647213,110718.00
01/16/2019 09:00,2,0.141,ALERT,210.80,304.18,59.980,1547647204,"201051344000988","174011545737251",17.87,-10.00,0,296.96,310.79,2.5,0.5,0.000,937657.2,937657.2,1966,0,0,0,L,1122011218,1,119.97,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1547647215,110719.00
01/16/2019 09:00,2,0.172,ALERT,210.57,303.88,60.028,1547647204,"201051344000582","174011545737251",15.62,-11.00,0,298.47,311.09,2.7,0.7,0.000,1176783.5,1176783.5,9821,0,0,0,L,1122011218,1,120.88,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1547647217,110720.00
01/16/2019 09:00,2,0.141,ALERT,210.57,304.48,59.969,1547647204,"201051344000868","174011545737251",17.43,-10.00,0,300.27,313.50,2.5,0.5,0.000,1188849.0,1188849.0,33697,0,0,0,L,1122011218,1,119.97,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1547647219,110721.00
01/16/2019 09:00,2,0.188,ALERT,211.25,304.48,60.038,1547647204,"201051344000576","174011545737251",19.86,-10.00,0,299.67,311.69,3.8,1.7,0.000,1202342.3,1202342.3,6132,0,0,0,L,1122011218,1,120.42,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1547647221,110722.00
01/16/2019 09:00,2,0.137,ALERT,210.80,303.88,60.033,1547647204,"201051344001158","174011545737251",18.75,-11.50,0,299.07,315.30,2.6,0.6,0.000,1182091.7,1182091.7,1955,0,0,0,L,1122011218,1,119.97,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1547647222,110723.00
01/16/2019 09:00,2,0.145,ALERT,211.70,304.78,60.012,1547647204,"201051344000917","174011545737251",17.20,-8.50,0,296.06,313.50,2.5,0.5,0.000,1193570.5,1193570.5,9827,0,0,0,L,1122011218,1,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1547647224,110724.00
01/16/2019 09:00,2,0.166,ALERT,211.70,304.48,60.006,1547647204,"201051344000417","174011545737251",21.17,-10.00,0,297.26,309.29,3.6,1.5,0.000,968653.2,968653.2,9910,0,0,0,L,1122011218,1,121.10,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1547647226,110725.00
01/16/2019 09:00,2,0.160,ALERT,211.70,304.78,60.006,1547647204,"201051344000685","174011545737251",14.69,-10.00,0,297.57,314.70,2.4,0.4,0.000,1197733.2,1197733.2,9864,0,0,0,L,1122011218,1,122.23,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1547647228,110726.00
01/16/2019 09:00,2,0.102,ALERT,211.25,304.18,60.012,1547647204,"201051344000651","174011545737251",32.32,-12.00,0,296.96,314.10,3.3,1.3,0.000,1191607.6,1191607.6,9859,0,0,0,L,1122011218,1,121.78,120.65,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1547647230,110727.00
01/16/2019 09:00,2,0.160,ALERT,211.70,306.58,60.022,1547647204,"201051344000594","174011545737251",18.01,-10.00,0,299.07,314.70,2.9,0.9,0.000,1206526.6,1206526.6,33666,0,0,0,L,1122011218,1,120.65,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1547647232,110728.00
01/16/2019 09:00,2,0.197,ALERT,212.38,306.28,59.980,1547647204,"201051344000469","174011545737251",18.59,-11.50,0,298.47,311.09,3.7,1.7,0.000,1190805.0,1190805.0,1958,0,0,0,L,1122011218,1,120.65,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1547647233,110729.00
01/16/2019 09:00,2,0.119,ALERT,211.48,305.38,60.038,1547647204,"201051344000585","174011545737251",15.72,-9.00,0,297.26,315.00,1.9,0.0,0.000,1206461.3,1206461.3,9894,0,0,0,L,1122011218,1,121.10,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1547647235,110730.00
01/16/2019 09:00,2,0.164,ALERT,212.83,306.58,60.033,1547647204,"201051344000853","174011545737251",21.03,-11.00,0,299.37,318.91,3.5,1.5,0.000,1206550.6,1206550.6,1944,0,0,0,L,1122011218,1,121.55,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1547647237,110731.00
01/16/2019 09:00,2,0.129,ALERT,211.93,305.38,60.001,1547647204,"201051344001145","174011545737251",18.55,-10.00,0,298.17,314.70,2.4,0.4,0.000,1205168.1,1205168.1,9840,0,0,0,L,1122011218,1,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1547647239,110732.00
01/16/2019 09:00,2,0.105,ALERT,211.70,305.38,60.012,1547647204,"201051344000438","174011545737251",32.90,-11.50,0,297.87,318.91,3.6,1.5,0.000,1199179.3,1199179.3,9863,0,0,0,L,1122011218,1,121.78,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1547647241,110733.00
01/16/2019 09:00,2,0.117,ALERT,211.48,305.98,60.012,1547647204,"201051344001135","174011545737251",14.81,-10.00,0,297.87,315.30,1.8,0.0,0.000,1187609.0,1187609.0,9840,0,0,0,L,1122011218,1,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1547647243,110734.00
01/16/2019 09:00,2,0.141,ALERT,212.38,306.88,60.017,1547647204,"201051344000983","174011545737251",21.11,-10.00,0,299.67,316.50,3.0,1.0,0.000,1206128.1,1206128.1,1946,0,0,0,L,1122011218,1,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1547647244,110735.00
01/16/2019 09:00,2,0.146,ALERT,211.70,305.08,60.006,1547647204,"201051344001203","174011545737251",13.80,-11.00,0,297.26,315.60,2.1,0.1,0.000,1196455.9,1196455.9,9872,0,0,0,L,1122011218,1,122.01,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1547647246,110736.00
01/16/2019 09:00,2,0.146,ALERT,211.70,306.28,60.028,1547647204,"201051344001230","174011545737251",14.19,-10.00,0,297.87,310.19,2.1,0.1,0.000,1190837.1,1190837.1,9866,0,0,0,L,1122011218,1,121.78,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1547647248,110737.00
01/16/2019 09:00,2,0.123,ALERT,211.48,305.38,59.980,1547647204,"201051344000646","174011545737251",15.17,-11.00,0,296.96,309.59,1.9,0.0,0.000,1185542.4,1185542.4,9863,0,0,0,L,1122011218,1,121.55,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1547647250,110738.00
01/16/2019 09:00,2,0.135,ALERT,212.61,306.28,60.028,1547647204,"201051344000867","174011545737251",16.74,-8.50,0,298.77,311.39,2.3,0.3,0.000,1187580.3,1187580.3,33699,0,0,0,L,1122011218,1,121.55,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1547647252,110739.00
01/16/2019 09:00,2,0.158,ALERT,213.06,306.88,60.028,1547647204,"201051344000633","174011545737251",16.76,-10.00,0,297.87,315.90,2.7,0.7,0.000,1186495.1,1186495.1,33746,0,0,0,L,1122011218,1,121.78,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1547647253,110740.00
01/16/2019 09:00,2,0.178,ALERT,211.25,305.98,60.012,1547647204,"201051344000955","174011545737251",16.28,-10.00,0,297.57,313.80,2.9,0.9,0.000,1204414.3,1204414.3,9859,0,0,0,L,1122011218,1,121.10,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1547647255,110741.00
01/16/2019 09:00,2,0.180,ALERT,213.51,307.48,59.953,1547647204,"201051344000648","174011545737251",19.34,-11.50,0,298.77,315.60,3.5,1.5,0.000,1194606.9,1194606.9,33669,0,0,0,L,1122011218,1,121.33,122.68,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1547647257,110742.00
01/16/2019 09:00,2,0.146,ALERT,213.96,308.09,60.038,1547647204,"201051344000645","174011545737251",20.00,-10.00,0,299.37,314.70,3.0,1.0,0.000,1198953.0,1198953.0,33664,0,0,0,L,1122011218,1,122.23,122.91,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1547647259,110743.00
01/16/2019 09:00,2,0.178,ALERT,213.51,309.29,60.028,1547647204,"201051344000569","174011545737251",22.66,-10.00,0,300.27,318.91,4.1,2.0,0.000,1215997.8,1215997.8,1934,0,0,0,L,1122011218,1,121.55,122.68,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1547647261,110744.00
01/16/2019 09:00,2,0.254,ALERT,213.96,307.78,60.012,1547647204,"179051228000119","174011545737251",20.28,-8.00,0,298.17,316.20,5.2,3.1,0.000,2531.4,2531.4,1942,0,0,0,L,46974696,1,122.01,123.14,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547647263,110745.00
01/16/2019 09:15,2,0.242,ALERT,213.29,342.95,60.038,1547648104,"201051344000579","174011545737251",26.48,-9.00,0,300.27,352.27,6.5,4.4,0.000,1215647.4,1215647.4,1956,0,0,0,L,1122011218,1,121.78,121.55,0002,-13,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648106,110746.00
01/16/2019 09:15,2,0.176,ACTIVE,211.25,306.28,60.006,1547648104,"201051344001025","174011545737251",24.75,-11.00,0,298.47,311.09,4.5,2.4,0.000,1200511.4,1200511.4,9874,0,0,0,L,1122011218,1,121.33,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648107,110747.00
01/16/2019 09:15,2,0.266,ALERT,211.70,343.55,60.070,1547648104,"201051344001093","174011545737251",26.62,-8.00,0,298.47,344.76,7.2,5.0,0.000,1192589.4,1192589.4,9856,0,0,0,L,1122011218,1,121.78,121.10,0002,-9,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648109,110748.00
01/16/2019 09:15,2,0.236,ACTIVE,213.29,343.25,60.054,1547648104,"201051344000458","174011545737251",27.33,-7.00,0,301.47,357.38,6.6,4.5,0.000,1201899.1,1201899.1,1955,0,0,0,L,1122011218,1,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648110,110749.00
01/16/2019 09:15,2,0.197,ACTIVE,211.48,306.88,60.012,1547648104,"201051344000890","174011545737251",23.76,-8.50,0,300.27,311.39,4.8,2.7,0.000,1196841.7,1196841.7,9855,0,0,0,L,1122011218,1,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648111,110750.00
01/16/2019 09:15,2,0.182,ACTIVE,212.83,307.48,60.012,1547648104,"201051344000988","174011545737251",20.83,-10.00,0,299.07,311.99,3.8,1.8,0.000,937657.5,937657.5,1968,0,0,0,L,1122011218,1,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648112,110751.00
01/16/2019 09:15,2,0.236,ACTIVE,212.16,307.48,60.012,1547648104,"201051344000582","174011545737251",21.13,-11.00,0,302.07,311.99,5.1,3.0,0.000,1176784.0,1176784.0,9823,0,0,0,L,1122011218,1,122.01,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648112,110752.00
01/16/2019 09:15,2,0.180,ALERT,213.29,343.55,60.033,1547648104,"201051344000868","174011545737251",27.02,-9.00,0,302.07,351.97,5.0,2.9,0.000,1188849.4,1188849.4,33699,0,0,0,L,1122011218,1,121.55,122.23,0002,-12,0,0,0,0,0,0,4,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648114,110753.00
01/16/2019 09:15,2,0.234,ACTIVE,213.51,344.15,60.017,1547648104,"201051344000576","174011545737251",27.95,-10.00,0,301.77,351.97,6.7,4.5,0.004,1202343.0,1202343.0,6134,0,0,0,L,1122011218,1,122.01,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648115,110754.00
01/16/2019 09:15,2,0.186,ALERT,213.29,347.16,60.012,1547648104,"201051344001158","174011545737251",26.42,-11.00,0,301.17,355.58,5.0,2.9,0.000,1182092.1,1182092.1,1957,0,0,0,L,1122011218,1,121.55,121.78,0002,-10,0,0,0,0,0,0,3,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648117,110755.00
01/16/2019 09:15,2,0.221,ACTIVE,211.93,314.70,59.969,1547648104,"201051344000917","174011545737251",21.55,-8.00,0,301.17,325.82,4.8,2.8,0.000,1193571.0,1193571.0,9829,0,0,0,L,1122011218,1,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648118,110756.00
01/16/2019 09:15,2,0.266,ALERT,211.93,305.68,60.059,1547648104,"201051344000417","174011545737251",19.80,-10.00,0,302.37,310.19,5.3,3.2,0.000,968653.8,968653.8,9912,0,0,0,L,1122011218,1,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1547648120,110757.00
01/16/2019 09:15,2,0.199,ACTIVE,211.93,306.88,60.038,1547648104,"201051344000685","174011545737251",23.99,-9.00,0,302.68,310.49,4.9,2.8,0.000,1197733.6,1197733.6,9866,0,0,0,L,1122011218,1,122.46,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648121,110758.00
01/16/2019 09:15,2,0.217,ALERT,211.70,305.68,59.980,1547648104,"201051344000651","174011545737251",23.20,-11.50,0,302.37,314.70,5.2,3.0,0.000,1191608.1,1191608.1,9861,0,0,0,L,1122011218,1,122.01,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1547648123,110759.00
01/16/2019 09:15,2,0.199,ALERT,212.61,342.95,60.022,1547648104,"201051344000594","174011545737251",27.75,-9.00,0,303.58,348.66,5.7,3.5,0.000,1206527.2,1206527.2,33668,0,0,0,L,1122011218,1,121.55,121.33,0002,-12,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648125,110760.00
01/16/2019 09:15,2,0.273,ACTIVE,213.06,335.44,60.006,1547648104,"201051344000469","174011545737251",22.78,-11.00,0,302.98,340.85,6.4,4.2,0.000,1190805.7,1190805.7,1960,0,0,0,L,1122011218,1,121.10,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648126,110761.00
01/16/2019 09:15,2,0.164,ALERT,211.93,321.01,60.012,1547648104,"201051344000585","174011545737251",25.03,-9.00,0,302.68,341.75,4.2,2.1,0.000,1206461.6,1206461.6,9896,0,0,0,L,1122011218,1,121.55,121.55,0002,-13,0,0,0,0,0,0,8,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648127,110762.00
01/16/2019 09:15,2,0.229,ACTIVE,213.51,344.45,60.006,1547648104,"201051344000853","174011545737251",26.44,-9.00,0,304.18,365.49,6.2,4.0,0.004,1206551.3,1206551.3,1946,0,0,0,L,1122011218,1,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648128,110763.00
01/16/2019 09:15,2,0.176,ACTIVE,211.93,343.25,60.028,1547648104,"201051344001145","174011545737251",26.30,-9.00,0,303.58,352.87,4.7,2.6,0.000,1205168.5,1205168.5,9842,0,0,0,L,1122011218,1,122.01,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648129,110764.00
01/16/2019 09:15,2,0.211,ALERT,211.70,306.28,60.001,1547648104,"201051344000438","174011545737251",23.78,-11.00,0,303.58,318.30,5.1,3.0,0.000,1199179.8,1199179.8,9865,0,0,0,L,1122011218,1,121.78,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1547648131,110765.00
01/16/2019 09:15,2,0.152,ALERT,211.48,315.30,60.001,1547648104,"201051344001135","174011545737251",24.99,-10.00,0,303.88,341.15,3.9,1.8,0.000,1187609.2,1187609.2,9842,0,0,0,L,1122011218,1,121.55,120.88,0002,-10,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648133,110766.00
01/16/2019 09:15,2,0.189,ACTIVE,213.06,342.95,60.028,1547648104,"201051344000983","174011545737251",28.31,-8.50,0,304.78,360.08,5.4,3.3,0.009,1206128.6,1206128.6,1948,0,0,0,L,1122011218,1,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648134,110767.00
01/16/2019 09:15,2,0.209,ACTIVE,211.48,306.28,60.065,1547648104,"201051344001203","174011545737251",20.99,-11.00,0,303.28,311.99,4.5,2.4,0.000,1196456.3,1196456.3,9874,0,0,0,L,1122011218,1,122.01,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648135,110768.00
01/16/2019 09:15,2,0.201,ACTIVE,211.48,307.18,60.001,1547648104,"201051344001230","174011545737251",21.97,-9.00,0,303.88,310.79,4.5,2.4,0.000,1190837.5,1190837.5,9868,0,0,0,L,1122011218,1,121.78,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648136,110769.00
01/16/2019 09:15,2,0.201,ACTIVE,211.25,306.58,60.038,1547648104,"201051344000646","174011545737251",21.99,-10.00,0,302.98,310.49,4.5,2.4,0.000,1185542.8,1185542.8,9865,0,0,0,L,1122011218,1,121.78,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648137,110770.00
01/16/2019 09:15,2,0.191,ACTIVE,213.29,308.99,59.975,1547648104,"201051344000867","174011545737251",23.42,-8.50,0,303.58,312.89,4.6,2.5,0.000,1187580.7,1187580.7,33701,0,0,0,L,1122011218,1,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648138,110771.00
01/16/2019 09:15,2,0.215,ACTIVE,213.96,323.11,60.054,1547648104,"201051344000633","174011545737251",25.05,-10.00,0,302.68,344.45,5.5,3.4,0.000,1186495.6,1186495.6,33748,0,0,0,L,1122011218,1,122.46,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648139,110772.00
01/16/2019 09:15,2,0.232,ALERT,211.48,338.44,60.028,1547648104,"201051344000955","174011545737251",25.52,-9.00,0,303.58,344.76,6.0,3.9,0.000,1204415.0,1204415.0,9861,0,0,0,L,1122011218,1,121.33,121.10,0002,-11,0,0,0,0,0,0,6,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648141,110773.00
01/16/2019 09:15,2,0.219,ALERT,213.29,343.25,60.033,1547648104,"201051344000648","174011545737251",27.97,-11.00,0,305.38,352.57,6.2,4.1,0.000,1194607.6,1194607.6,33671,0,0,0,L,1122011218,1,121.33,122.23,0002,-13,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648143,110774.00
01/16/2019 09:15,2,0.223,ALERT,213.29,345.36,60.028,1547648104,"201051344000645","174011545737251",25.07,-8.50,0,306.28,355.58,5.7,3.6,0.000,1198953.6,1198953.6,33666,0,0,0,L,1122011218,1,122.01,122.01,0002,-11,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648144,110775.00
01/16/2019 09:15,2,0.232,ALERT,213.06,343.25,60.001,1547648104,"201051344000569","174011545737251",29.22,-9.00,0,307.18,369.40,7.0,4.8,0.009,1215998.6,1215998.6,1936,0,0,0,L,1122011218,1,121.33,122.01,0002,-11,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648146,110776.00
01/16/2019 09:15,2,0.289,ACTIVE,213.51,347.76,60.017,1547648104,"179051228000119","174011545737251",29.64,-7.00,0,304.78,358.28,8.7,6.5,0.004,2532.6,2532.6,1944,0,0,0,L,46974696,1,122.01,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547648147,110777.00
01/16/2019 09:30,2,0.291,ALERT,213.51,343.85,60.022,1547649004,"201051344000579","174011545737251",29.96,-8.50,0,305.68,348.06,8.8,6.6,0.013,1215648.6,1215648.6,1958,0,0,0,L,1122011218,1,121.78,122.01,0002,-13,0,0,0,0,0,0,2,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649006,110778.00
01/16/2019 09:30,2,0.221,ALERT,211.48,341.75,59.975,1547649004,"201051344001025","174011545737251",29.54,-10.00,0,303.58,361.89,6.6,4.5,0.009,1200512.1,1200512.1,9875,0,0,0,L,1122011218,1,121.55,121.10,0002,-12,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649008,110779.00
01/16/2019 09:30,2,0.322,ALERT,211.93,343.55,60.038,1547649004,"201051344001093","174011545737251",28.23,-7.00,0,304.18,357.08,9.2,7.0,0.013,1192590.7,1192590.7,9858,0,0,0,L,1122011218,1,122.01,121.10,0002,-8,0,0,0,0,0,0,4,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649010,110780.00
01/16/2019 09:30,2,0.295,ALERT,213.29,343.55,60.054,1547649004,"201051344000458","174011545737251",30.53,-6.50,0,305.08,348.66,9.2,6.9,0.022,1201900.3,1201900.3,1956,0,0,0,L,1122011218,1,121.78,122.01,0002,-10,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649012,110781.00
01/16/2019 09:30,2,0.240,ALERT,211.70,342.35,60.049,1547649004,"201051344000890","174011545737251",29.06,-8.00,0,304.78,358.88,7.1,4.9,0.009,1196842.5,1196842.5,9856,0,0,0,L,1122011218,1,122.23,120.42,0002,-9,0,0,0,0,0,0,5,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649014,110782.00
01/16/2019 09:30,2,0.230,ALERT,213.06,345.06,60.038,1547649004,"201051344000988","174011545737251",20.89,-8.50,0,302.98,348.36,4.9,2.8,0.004,937658.0,937658.0,1969,0,0,0,L,1122011218,1,121.33,122.23,0002,-11,0,0,0,0,0,0,4,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649015,110783.00
01/16/2019 09:30,2,0.248,ACTIVE,212.38,343.25,60.028,1547649004,"201051344000582","174011545737251",27.43,-10.00,0,305.38,361.59,6.9,4.8,0.009,1176784.8,1176784.8,9824,0,0,0,L,1122011218,1,122.23,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649016,110784.00
01/16/2019 09:30,2,0.232,ALERT,213.29,343.55,60.054,1547649004,"201051344000868","174011545737251",29.78,-8.50,0,305.68,356.48,7.0,4.9,0.009,1188850.2,1188850.2,33701,0,0,0,L,1122011218,1,121.55,122.23,0002,-12,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649018,110785.00
01/16/2019 09:30,2,0.293,ALERT,213.51,344.76,60.054,1547649004,"201051344000576","174011545737251",30.91,-8.00,0,305.08,349.56,9.2,7.0,0.018,1202344.3,1202344.3,6135,0,0,0,L,1122011218,1,122.01,121.78,0002,-12,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649020,110786.00
01/16/2019 09:30,2,0.230,ALERT,213.29,342.95,60.049,1547649004,"201051344001158","174011545737251",29.88,-10.00,0,304.18,358.28,7.0,4.8,0.018,1182092.9,1182092.9,1959,0,0,0,L,1122011218,1,121.55,121.78,0002,-10,0,0,0,0,0,0,3,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649022,110787.00
01/16/2019 09:30,2,0.254,ALERT,212.16,343.25,60.049,1547649004,"201051344000917","174011545737251",27.43,-7.00,0,302.68,356.18,7.1,4.9,0.018,1193571.7,1193571.7,9830,0,0,0,L,1122011218,1,122.01,121.33,0002,-11,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649024,110788.00
01/16/2019 09:30,2,0.299,ALERT,211.93,342.65,60.012,1547649004,"201051344000417","174011545737251",20.56,-9.00,0,303.88,348.36,6.3,4.1,0.000,968654.7,968654.7,9914,0,0,0,L,1122011218,1,121.78,121.10,0002,-11,0,0,0,0,0,0,5,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649026,110789.00
01/16/2019 09:30,2,0.238,ALERT,211.93,343.55,60.022,1547649004,"201051344000685","174011545737251",28.73,-8.50,0,303.88,360.99,7.0,4.8,0.009,1197734.4,1197734.4,9867,0,0,0,L,1122011218,1,122.68,120.88,0002,-12,0,0,0,0,0,0,3,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649028,110790.00
01/16/2019 09:30,2,0.293,ACTIVE,211.93,343.25,60.028,1547649004,"201051344000651","174011545737251",24.53,-11.00,0,303.88,361.29,7.3,5.1,0.004,1191608.9,1191608.9,9863,0,0,0,L,1122011218,1,122.23,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649028,110791.00
01/16/2019 09:30,2,0.273,ACTIVE,212.83,342.95,60.059,1547649004,"201051344000594","174011545737251",28.53,-8.50,0,303.88,357.08,7.9,5.7,0.013,1206528.2,1206528.2,33670,0,0,0,L,1122011218,1,121.33,121.55,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649029,110792.00
01/16/2019 09:30,2,0.287,ACTIVE,213.29,344.45,60.012,1547649004,"201051344000469","174011545737251",31.05,-10.00,0,305.08,354.97,9.0,6.8,0.018,1190806.9,1190806.9,1961,0,0,0,L,1122011218,1,121.33,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649030,110793.00
01/16/2019 09:30,2,0.230,ALERT,211.93,342.95,60.065,1547649004,"201051344000585","174011545737251",27.00,-8.50,0,303.88,351.67,6.3,4.2,0.009,1206462.2,1206462.2,9898,0,0,0,L,1122011218,1,121.55,121.33,0002,-12,0,0,0,0,0,0,12,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649032,110794.00
01/16/2019 09:30,2,0.295,ALERT,213.74,345.06,60.070,1547649004,"201051344000853","174011545737251",29.50,-9.00,0,304.78,349.86,8.8,6.6,0.027,1206552.4,1206552.4,1947,0,0,0,L,1122011218,1,122.23,122.23,0002,-9,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649034,110795.00
01/16/2019 09:30,2,0.213,ALERT,212.16,342.65,60.059,1547649004,"201051344001145","174011545737251",30.57,-8.50,0,304.18,364.59,6.6,4.5,0.004,1205169.2,1205169.2,9843,0,0,0,L,1122011218,1,122.01,121.10,0002,-9,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649036,110796.00
01/16/2019 09:30,2,0.244,ALERT,211.93,342.95,60.059,1547649004,"201051344000438","174011545737251",29.44,-9.00,0,304.78,361.89,7.3,5.1,0.009,1199180.6,1199180.6,9867,0,0,0,L,1122011218,1,122.23,120.88,0002,-10,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649038,110797.00
01/16/2019 09:30,2,0.197,ALERT,211.48,341.45,60.049,1547649004,"201051344001135","174011545737251",29.78,-8.50,0,304.48,364.89,6.0,3.8,0.013,1187609.8,1187609.8,9844,0,0,0,L,1122011218,1,121.78,120.88,0002,-10,0,0,0,0,0,0,5,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649039,110798.00
01/16/2019 09:30,2,0.256,ALERT,213.29,343.55,60.059,1547649004,"201051344000983","174011545737251",30.22,-8.00,0,304.48,348.96,7.9,5.7,0.018,1206129.6,1206129.6,1949,0,0,0,L,1122011218,1,121.78,121.78,0002,-9,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649041,110799.00
01/16/2019 09:30,2,0.252,ALERT,211.70,342.05,60.028,1547649004,"201051344001203","174011545737251",25.94,-10.00,0,304.48,349.26,6.6,4.5,0.009,1196456.9,1196456.9,9875,0,0,0,L,1122011218,1,122.23,120.88,0002,-11,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649043,110800.00
01/16/2019 09:30,2,0.262,ALERT,211.93,342.05,60.022,1547649004,"201051344001230","174011545737251",24.97,-8.50,0,304.78,346.56,6.6,4.5,0.013,1190838.2,1190838.2,9869,0,0,0,L,1122011218,1,122.23,120.88,0002,-11,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649045,110801.00
01/16/2019 09:30,2,0.240,ALERT,211.48,342.35,60.065,1547649004,"201051344000646","174011545737251",27.59,-9.00,0,303.88,351.67,6.8,4.6,0.009,1185543.5,1185543.5,9866,0,0,0,L,1122011218,1,122.01,120.88,0002,-11,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649047,110802.00
01/16/2019 09:30,2,0.232,ALERT,213.51,343.25,60.059,1547649004,"201051344000867","174011545737251",29.32,-8.00,0,304.48,359.18,6.9,4.8,0.013,1187581.5,1187581.5,33702,0,0,0,L,1122011218,1,122.01,121.78,0002,-11,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649048,110803.00
01/16/2019 09:30,2,0.283,ALERT,213.74,345.06,60.038,1547649004,"201051344000633","174011545737251",27.79,-9.00,0,302.98,357.68,8.0,5.8,0.018,1186496.6,1186496.6,33749,0,0,0,L,1122011218,1,122.23,122.23,0002,-9,0,0,0,0,0,0,6,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649050,110804.00
01/16/2019 09:30,2,0.270,ACTIVE,211.48,342.65,60.033,1547649004,"201051344000955","174011545737251",30.28,-8.50,0,303.88,350.17,8.3,6.1,0.018,1204416.0,1204416.0,9863,0,0,0,L,1122011218,1,121.33,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649051,110805.00
01/16/2019 09:30,2,0.271,ACTIVE,213.06,343.85,60.006,1547649004,"201051344000648","174011545737251",31.51,-10.00,0,303.58,356.78,8.7,6.5,0.018,1194608.8,1194608.8,33673,0,0,0,L,1122011218,1,121.33,122.23,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649052,110806.00
01/16/2019 09:30,2,0.248,ACTIVE,213.51,344.45,60.033,1547649004,"201051344000645","174011545737251",31.43,-8.00,0,304.78,354.67,8.0,5.8,0.022,1198954.6,1198954.6,33668,0,0,0,L,1122011218,1,122.01,122.23,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649053,110807.00
01/16/2019 09:30,2,0.268,ACTIVE,213.29,365.19,60.043,1547649004,"201051344000569","174011545737251",34.03,-8.50,0,314.40,377.22,9.2,7.0,0.022,1216000.0,1216000.0,1938,0,0,0,L,1122011218,1,121.33,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649054,110808.00
01/16/2019 09:30,2,0.328,ALERT,213.51,349.26,60.038,1547649004,"179051228000119","174011545737251",32.78,-6.50,0,302.98,352.57,10.9,8.6,0.022,2533.2,2533.2,1945,0,0,0,L,46974696,1,121.78,122.68,0000,-10,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649056,110809.00
01/16/2019 09:45,2,0.326,ACTIVE,213.51,344.45,60.012,1547649904,"201051344000579","174011545737251",31.73,-8.00,0,336.04,360.08,10.5,8.2,0.031,1215650.5,1215650.5,1960,0,0,0,L,1122011218,1,121.78,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649905,110810.00
01/16/2019 09:45,2,0.254,ACTIVE,211.25,349.56,60.033,1547649904,"201051344001025","174011545737251",32.44,-8.50,0,312.59,379.32,8.4,6.2,0.018,1200513.5,1200513.5,9877,0,0,0,L,1122011218,1,121.55,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649906,110811.00
01/16/2019 09:45,2,0.354,ACTIVE,211.25,342.35,60.038,1547649904,"201051344001093","174011545737251",31.07,-6.50,0,331.53,353.77,11.2,8.9,0.027,1192592.8,1192592.8,9860,0,0,0,L,1122011218,1,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649907,110812.00
01/16/2019 09:45,2,0.338,ACTIVE,213.29,348.06,60.043,1547649904,"201051344000458","174011545737251",32.28,-6.00,0,336.34,361.29,11.1,8.8,0.044,1201902.4,1201902.4,1958,0,0,0,L,1122011218,1,122.01,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649908,110813.00
01/16/2019 09:45,2,0.275,ACTIVE,211.48,340.85,60.028,1547649904,"201051344000890","174011545737251",31.11,-7.00,0,304.78,352.27,8.7,6.5,0.018,1196844.0,1196844.0,9858,0,0,0,L,1122011218,1,122.01,120.42,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649909,110814.00
01/16/2019 09:45,2,0.271,ACTIVE,213.06,345.06,60.001,1547649904,"201051344000988","174011545737251",21.19,-8.50,0,302.68,350.47,5.9,3.7,0.018,937658.9,937658.9,1971,0,0,0,L,1122011218,1,121.55,122.01,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649910,110815.00
01/16/2019 09:45,2,0.260,ALERT,212.16,342.65,60.028,1547649904,"201051344000582","174011545737251",31.47,-9.00,0,305.38,358.88,8.3,6.1,0.013,1176786.3,1176786.3,9825,0,0,0,L,1122011218,1,122.23,121.33,0002,-10,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649912,110816.00
01/16/2019 09:45,2,0.283,ACTIVE,213.06,343.55,59.980,1547649904,"201051344000868","174011545737251",31.13,-8.50,0,335.14,355.58,9.0,6.7,0.027,1188851.7,1188851.7,33703,0,0,0,L,1122011218,1,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649913,110817.00
01/16/2019 09:45,2,0.354,ACTIVE,213.74,345.66,60.065,1547649904,"201051344000576","174011545737251",31.37,-8.50,0,336.64,359.48,11.2,8.9,0.035,1202346.4,1202346.4,6137,0,0,0,L,1122011218,1,122.01,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649913,110818.00
01/16/2019 09:45,2,0.281,ACTIVE,213.29,343.85,60.012,1547649904,"201051344001158","174011545737251",31.25,-9.00,0,336.04,350.77,8.9,6.7,0.040,1182094.5,1182094.5,1961,0,0,0,L,1122011218,1,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649914,110819.00
01/16/2019 09:45,2,0.279,ACTIVE,211.70,343.25,59.985,1547649904,"201051344000917","174011545737251",30.51,-6.50,0,326.42,361.59,8.7,6.4,0.027,1193573.3,1193573.3,9832,0,0,0,L,1122011218,1,122.01,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649915,110820.00
01/16/2019 09:45,2,0.330,ALERT,211.70,342.05,60.028,1547649904,"201051344000417","174011545737251",20.95,-8.50,0,301.47,351.97,7.0,4.9,0.009,968655.8,968655.8,9916,0,0,0,L,1122011218,1,121.78,120.88,0002,-10,0,0,0,0,0,0,8,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649917,110821.00
01/16/2019 09:45,2,0.291,ACTIVE,211.70,342.65,59.990,1547649904,"201051344000685","174011545737251",29.14,-8.00,0,303.28,348.06,8.6,6.4,0.018,1197735.9,1197735.9,9869,0,0,0,L,1122011218,1,122.68,120.65,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649918,110822.00
01/16/2019 09:45,2,0.299,ALERT,211.48,342.05,60.017,1547649904,"201051344000651","174011545737251",28.05,-10.00,0,303.88,347.76,8.5,6.3,0.013,1191610.5,1191610.5,9864,0,0,0,L,1122011218,1,122.23,120.42,0002,-11,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649920,110823.00
01/16/2019 09:45,2,0.299,ACTIVE,213.06,343.85,60.012,1547649904,"201051344000594","174011545737251",31.41,-8.00,0,333.93,353.17,9.6,7.3,0.027,1206529.9,1206529.9,33671,0,0,0,L,1122011218,1,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649921,110824.00
01/16/2019 09:45,2,0.336,ACTIVE,213.51,345.36,60.028,1547649904,"201051344000469","174011545737251",31.51,-9.00,0,335.44,354.67,10.8,8.5,0.035,1190808.9,1190808.9,1962,0,0,0,L,1122011218,1,121.33,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649922,110825.00
01/16/2019 09:45,2,0.252,ALERT,212.16,343.55,59.996,1547649904,"201051344000585","174011545737251",30.04,-7.00,0,304.78,354.67,7.7,5.5,0.022,1206463.5,1206463.5,9900,0,0,0,L,1122011218,1,121.55,121.55,0002,-11,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649924,110826.00
01/16/2019 09:45,2,0.350,ACTIVE,213.96,345.96,59.980,1547649904,"201051344000853","174011545737251",31.63,-8.50,0,338.14,360.38,11.2,8.9,0.040,1206554.5,1206554.5,1949,0,0,0,L,1122011218,1,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649925,110827.00
01/16/2019 09:45,2,0.260,ACTIVE,212.16,343.85,60.017,1547649904,"201051344001145","174011545737251",31.35,-8.00,0,335.74,355.88,8.3,6.1,0.031,1205170.7,1205170.7,9845,0,0,0,L,1122011218,1,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649925,110828.00
01/16/2019 09:45,2,0.277,ACTIVE,211.93,343.55,59.996,1547649904,"201051344000438","174011545737251",31.61,-8.50,0,304.18,363.39,8.9,6.7,0.018,1199182.2,1199182.2,9869,0,0,0,L,1122011218,1,122.23,121.10,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649926,110829.00
01/16/2019 09:45,2,0.229,ACTIVE,211.70,346.26,59.985,1547649904,"201051344001135","174011545737251",32.12,-8.00,0,322.51,361.29,7.5,5.3,0.022,1187611.0,1187611.0,9846,0,0,0,L,1122011218,1,121.78,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649927,110830.00
01/16/2019 09:45,2,0.291,ACTIVE,213.29,351.97,60.001,1547649904,"201051344000983","174011545737251",32.62,-8.00,0,336.04,359.78,9.7,7.4,0.035,1206131.4,1206131.4,1951,0,0,0,L,1122011218,1,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649928,110831.00
01/16/2019 09:45,2,0.262,ACTIVE,211.93,342.95,60.006,1547649904,"201051344001203","174011545737251",29.84,-8.50,0,304.18,349.26,7.9,5.7,0.013,1196458.3,1196458.3,9877,0,0,0,L,1122011218,1,122.46,120.88,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649929,110832.00
01/16/2019 09:45,2,0.281,ACTIVE,211.93,342.95,59.990,1547649904,"201051344001230","174011545737251",28.05,-8.00,0,304.48,347.76,8.0,5.8,0.018,1190839.6,1190839.6,9871,0,0,0,L,1122011218,1,122.01,120.65,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649930,110833.00
01/16/2019 09:45,2,0.254,ACTIVE,211.70,342.95,59.990,1547649904,"201051344000646","174011545737251",30.71,-8.50,0,303.58,348.36,8.0,5.8,0.027,1185544.9,1185544.9,9868,0,0,0,L,1122011218,1,122.01,121.10,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649931,110834.00
01/16/2019 09:45,2,0.268,ACTIVE,213.74,343.55,60.006,1547649904,"201051344000867","174011545737251",31.51,-8.00,0,322.21,366.10,8.6,6.4,0.027,1187583.0,1187583.0,33704,0,0,0,L,1122011218,1,122.23,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649932,110835.00
01/16/2019 09:45,2,0.307,ACTIVE,214.19,347.16,60.017,1547649904,"201051344000633","174011545737251",31.09,-8.50,0,319.21,373.91,9.7,7.4,0.031,1186498.3,1186498.3,33751,0,0,0,L,1122011218,1,122.46,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649933,110836.00
01/16/2019 09:45,2,0.291,ACTIVE,211.48,350.17,60.006,1547649904,"201051344000955","174011545737251",32.46,-7.00,0,334.54,362.79,9.6,7.4,0.022,1204417.8,1204417.8,9864,0,0,0,L,1122011218,1,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649934,110837.00
01/16/2019 09:45,2,0.318,ACTIVE,213.51,345.36,60.017,1547649904,"201051344000648","174011545737251",32.03,-9.00,0,336.34,364.29,10.3,8.1,0.031,1194610.7,1194610.7,33674,0,0,0,L,1122011218,1,121.33,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649935,110838.00
01/16/2019 09:45,2,0.283,ACTIVE,213.74,350.77,60.017,1547649904,"201051344000645","174011545737251",32.60,-8.00,0,337.24,357.68,9.4,7.2,0.035,1198956.3,1198956.3,33669,0,0,0,L,1122011218,1,122.23,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649936,110839.00
01/16/2019 09:45,2,0.273,ACTIVE,213.51,374.81,59.943,1547649904,"201051344000569","174011545737251",35.07,-8.00,0,336.64,385.93,9.7,7.5,0.027,1216001.8,1216001.8,1939,0,0,0,L,1122011218,1,121.55,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649937,110840.00
01/16/2019 09:45,2,0.334,ACTIVE,213.74,366.40,59.996,1547649904,"179051228000119","174011545737251",34.41,-5.50,0,339.34,374.51,11.7,9.3,0.027,2535.5,2535.5,1947,0,0,0,L,46974696,1,122.01,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547649938,110841.00
01/16/2019 10:00,2,1.188,ACTIVE,214.41,385.03,60.054,1547650804,"201051344000579","174011545737251",35.35,-6.50,0,337.84,404.27,42.5,39.0,0.309,1215655.2,1215655.2,1961,0,0,0,L,1122011218,1,122.01,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650806,110842.00
01/16/2019 10:00,2,0.914,ACTIVE,212.38,381.42,60.017,1547650804,"201051344001025","174011545737251",35.31,-8.00,0,337.54,395.85,32.8,29.7,0.230,1200517.1,1200517.1,9878,0,0,0,L,1122011218,1,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650806,110843.00
01/16/2019 10:00,2,0.947,ACTIVE,212.61,383.23,59.990,1547650804,"201051344001093","174011545737251",35.29,-6.00,0,336.04,395.85,33.9,30.8,0.221,1192596.8,1192596.8,9861,0,0,0,L,1122011218,1,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650807,110844.00
01/16/2019 10:00,2,1.436,ACTIVE,213.96,375.11,60.033,1547650804,"201051344000458","174011545737251",34.11,-5.50,0,338.44,396.45,49.6,45.9,0.384,1201907.7,1201907.7,1959,0,0,0,L,1122011218,1,122.23,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650808,110845.00
01/16/2019 10:00,2,0.895,ACTIVE,212.38,380.52,60.022,1547650804,"201051344000890","174011545737251",35.15,-6.00,0,335.44,396.45,31.9,28.8,0.212,1196847.5,1196847.5,9859,0,0,0,L,1122011218,1,122.23,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650809,110846.00
01/16/2019 10:00,2,1.205,ACTIVE,214.19,353.47,60.017,1547650804,"201051344000988","174011545737251",22.64,-7.00,0,337.54,365.80,27.7,24.8,0.217,937661.6,937661.6,1972,0,0,0,L,1122011218,1,121.78,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650810,110847.00
01/16/2019 10:00,2,0.871,ACTIVE,213.06,381.12,60.028,1547650804,"201051344000582","174011545737251",35.15,-8.00,0,336.34,397.96,31.1,28.1,0.203,1176789.7,1176789.7,9827,0,0,0,L,1122011218,1,122.46,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650811,110848.00
01/16/2019 10:00,2,1.184,ACTIVE,214.19,377.82,60.012,1547650804,"201051344000868","174011545737251",34.53,-8.00,0,337.84,397.05,41.4,38.1,0.314,1188856.0,1188856.0,33704,0,0,0,L,1122011218,1,122.01,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650812,110849.00
01/16/2019 10:00,2,1.389,ACTIVE,214.87,379.92,60.038,1547650804,"201051344000576","174011545737251",34.57,-7.00,0,339.34,400.06,48.7,45.1,0.362,1202351.6,1202351.6,6138,0,0,0,L,1122011218,1,122.46,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650813,110850.00
01/16/2019 10:00,2,1.227,ACTIVE,214.64,376.01,60.017,1547650804,"201051344001158","174011545737251",34.29,-8.50,0,338.74,396.45,42.7,39.3,0.331,1182098.9,1182098.9,1962,0,0,0,L,1122011218,1,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650814,110851.00
01/16/2019 10:00,2,0.855,ACTIVE,212.83,382.63,60.038,1547650804,"201051344000917","174011545737251",35.35,-5.50,0,335.74,396.75,30.7,27.7,0.212,1193576.5,1193576.5,9833,0,0,0,L,1122011218,1,122.23,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650815,110852.00
01/16/2019 10:00,2,0.980,ACTIVE,212.61,348.36,59.980,1547650804,"201051344000417","174011545737251",22.82,-7.00,0,302.37,357.98,22.7,20.0,0.155,968658.3,968658.3,9918,0,0,0,L,1122011218,1,122.01,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650816,110853.00
01/16/2019 10:00,2,0.941,ACTIVE,212.83,383.23,60.022,1547650804,"201051344000685","174011545737251",35.25,-6.50,0,336.04,396.75,33.6,30.5,0.239,1197739.6,1197739.6,9870,0,0,0,L,1122011218,1,122.91,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650817,110854.00
01/16/2019 10:00,2,0.885,ACTIVE,212.61,383.23,60.038,1547650804,"201051344000651","174011545737251",35.40,-8.50,0,332.43,397.35,31.8,28.7,0.203,1191614.0,1191614.0,9866,0,0,0,L,1122011218,1,122.68,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650818,110855.00
01/16/2019 10:00,2,1.232,ACTIVE,213.74,368.20,59.975,1547650804,"201051344000594","174011545737251",33.66,-6.50,0,337.54,389.54,42.1,38.7,0.305,1206534.4,1206534.4,33672,0,0,0,L,1122011218,1,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650819,110856.00
01/16/2019 10:00,2,1.229,ACTIVE,214.64,385.03,60.033,1547650804,"201051344000469","174011545737251",35.23,-8.50,0,338.44,401.26,43.8,40.4,0.331,1190813.8,1190813.8,1963,0,0,0,L,1122011218,1,121.78,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650820,110857.00
01/16/2019 10:00,2,0.951,ACTIVE,212.83,380.82,60.012,1547650804,"201051344000585","174011545737251",34.99,-6.50,0,336.94,397.05,33.7,30.6,0.239,1206467.0,1206467.0,9902,0,0,0,L,1122011218,1,122.01,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650821,110858.00
01/16/2019 10:00,2,1.631,ACTIVE,215.09,377.52,60.033,1547650804,"201051344000853","174011545737251",34.09,-7.00,0,338.74,400.36,56.4,52.5,0.433,1206560.4,1206560.4,1950,0,0,0,L,1122011218,1,122.68,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650822,110859.00
