ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 10:00,2,0.902,ACTIVE,212.61,387.14,60.043,1547650804,"201051344001145","174011545737251",35.82,-6.50,0,338.44,403.37,32.8,29.7,0.243,1205174.4,1205174.4,9846,0,0,0,L,1122011218,1,122.23,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650822,110860.00
01/16/2019 10:00,2,0.979,ACTIVE,212.83,385.93,60.028,1547650804,"201051344000438","174011545737251",35.62,-7.00,0,337.54,400.36,35.2,32.1,0.252,1199186.1,1199186.1,9870,0,0,0,L,1122011218,1,122.68,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650823,110861.00
01/16/2019 10:00,2,0.982,ACTIVE,212.38,378.12,60.038,1547650804,"201051344001135","174011545737251",34.77,-7.00,0,338.14,428.31,34.7,31.6,0.247,1187613.5,1187613.5,9847,0,0,0,L,1122011218,1,122.23,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650824,110862.00
01/16/2019 10:00,2,1.455,ACTIVE,214.64,373.91,60.001,1547650804,"201051344000983","174011545737251",33.89,-6.50,0,338.74,398.26,50.0,46.4,0.402,1206136.6,1206136.6,1952,0,0,0,L,1122011218,1,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650825,110863.00
01/16/2019 10:00,2,0.977,ACTIVE,212.83,380.22,60.006,1547650804,"201051344001203","174011545737251",35.19,-8.00,0,338.14,397.96,34.8,31.7,0.252,1196462.0,1196462.0,9878,0,0,0,L,1122011218,1,122.68,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650826,110864.00
01/16/2019 10:00,2,0.832,ACTIVE,212.38,382.93,60.049,1547650804,"201051344001230","174011545737251",35.31,-6.50,0,336.94,396.15,29.8,26.8,0.203,1190842.8,1190842.8,9872,0,0,0,L,1122011218,1,122.46,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650827,110865.00
01/16/2019 10:00,2,0.994,ACTIVE,212.38,379.62,60.054,1547650804,"201051344000646","174011545737251",34.91,-7.00,0,336.94,395.25,35.2,32.1,0.270,1185548.6,1185548.6,9869,0,0,0,L,1122011218,1,122.46,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650828,110866.00
01/16/2019 10:00,2,1.139,ACTIVE,214.41,378.72,60.006,1547650804,"201051344000867","174011545737251",34.73,-6.50,0,338.44,395.85,40.1,36.7,0.296,1187587.2,1187587.2,33705,0,0,0,L,1122011218,1,122.46,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650829,110867.00
01/16/2019 10:00,2,1.232,ACTIVE,214.87,373.31,60.028,1547650804,"201051344000633","174011545737251",34.03,-7.00,0,339.34,391.04,42.6,39.2,0.331,1186502.9,1186502.9,33752,0,0,0,L,1122011218,1,122.68,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650830,110868.00
01/16/2019 10:00,2,1.184,ACTIVE,212.38,375.71,60.054,1547650804,"201051344000955","174011545737251",34.37,-6.50,0,337.24,426.21,41.2,37.9,0.314,1204421.5,1204421.5,9865,0,0,0,L,1122011218,1,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650831,110869.00
01/16/2019 10:00,2,1.326,ACTIVE,214.64,379.92,60.049,1547650804,"201051344000648","174011545737251",34.73,-8.50,0,339.65,398.56,46.7,43.1,0.354,1194615.7,1194615.7,33675,0,0,0,L,1122011218,1,122.01,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650832,110870.00
01/16/2019 10:00,2,1.336,ACTIVE,214.87,379.92,60.006,1547650804,"201051344000645","174011545737251",34.63,-7.00,0,339.95,399.16,46.9,43.3,0.354,1198961.2,1198961.2,33670,0,0,0,L,1122011218,1,122.46,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650833,110871.00
01/16/2019 10:00,2,1.688,ACTIVE,214.64,389.54,60.012,1547650804,"201051344000569","174011545737251",35.35,-7.00,0,351.07,413.59,60.5,56.4,0.473,1216007.9,1216007.9,1940,0,0,0,L,1122011218,1,121.78,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650834,110872.00
01/16/2019 10:00,2,1.674,ACTIVE,214.87,384.13,60.049,1547650804,"179051228000119","174011545737251",34.81,-4.00,0,359.48,425.31,59.1,55.1,0.451,2541.4,2541.4,1948,0,0,0,L,46974696,1,122.46,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547650834,110873.00
01/16/2019 10:15,2,2.178,ACTIVE,216.22,391.94,59.996,1547651704,"201051344000579","174011545737251",35.19,-4.00,0,368.20,421.70,77.6,73.0,0.623,1215666.6,1215666.6,1962,0,0,0,L,1122011218,1,123.14,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651705,110874.00
01/16/2019 10:15,2,1.688,ACTIVE,213.74,386.83,60.054,1547651704,"201051344001025","174011545737251",35.15,-5.50,0,340.55,410.28,60.2,56.2,0.455,1200525.9,1200525.9,9879,0,0,0,L,1122011218,1,122.46,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651706,110875.00
01/16/2019 10:15,2,2.180,ACTIVE,213.74,379.32,60.012,1547651704,"201051344001093","174011545737251",33.81,-3.50,0,337.54,407.87,74.6,70.1,0.570,1192607.1,1192607.1,9862,0,0,0,L,1122011218,1,122.68,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651707,110876.00
01/16/2019 10:15,2,2.639,ACTIVE,216.00,373.01,60.017,1547651704,"201051344000458","174011545737251",34.09,-4.00,0,353.77,411.18,91.1,86.0,0.411,1201921.0,1201921.0,1960,0,0,0,L,1122011218,1,123.14,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651708,110877.00
01/16/2019 10:15,2,1.607,ACTIVE,213.29,387.14,59.996,1547651704,"201051344000890","174011545737251",35.25,-3.50,0,339.04,410.58,57.5,53.5,0.438,1196856.0,1196856.0,9860,0,0,0,L,1122011218,1,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651708,110878.00
01/16/2019 10:15,2,2.209,ACTIVE,215.77,361.29,60.049,1547651704,"201051344000988","174011545737251",22.62,-6.00,0,340.85,382.63,50.5,46.8,0.407,937668.7,937668.7,1973,0,0,0,L,1122011218,1,122.68,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651709,110879.00
01/16/2019 10:15,2,1.541,ACTIVE,214.19,389.54,60.065,1547651704,"201051344000582","174011545737251",35.44,-6.00,0,338.74,410.88,55.3,51.5,0.424,1176797.9,1176797.9,9828,0,0,0,L,1122011218,1,122.91,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651710,110880.00
01/16/2019 10:15,2,2.135,ACTIVE,215.09,385.93,60.012,1547651704,"201051344000868","174011545737251",34.59,-6.50,0,360.38,415.99,75.0,70.4,0.592,1188867.0,1188867.0,33705,0,0,0,L,1122011218,1,122.46,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651711,110881.00
01/16/2019 10:15,2,2.461,ACTIVE,216.22,381.73,59.990,1547651704,"201051344000576","174011545737251",34.99,-5.50,0,348.66,416.89,87.2,82.2,0.380,1202364.5,1202364.5,6139,0,0,0,L,1122011218,1,123.14,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651712,110882.00
01/16/2019 10:15,2,2.223,ACTIVE,216.00,383.83,60.065,1547651704,"201051344001158","174011545737251",34.27,-6.00,0,355.58,414.19,77.3,72.7,0.632,1182110.2,1182110.2,1963,0,0,0,L,1122011218,1,122.91,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651713,110883.00
01/16/2019 10:15,2,2.008,ACTIVE,213.96,376.31,60.033,1547651704,"201051344000917","174011545737251",33.62,-3.50,0,338.14,406.97,68.4,64.1,0.557,1193586.2,1193586.2,9834,0,0,0,L,1122011218,1,122.91,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651714,110884.00
01/16/2019 10:15,2,1.719,ACTIVE,213.74,355.28,60.028,1547651704,"201051344000417","174011545737251",22.48,-5.00,0,338.14,370.90,39.2,35.9,0.305,968664.2,968664.2,9919,0,0,0,L,1122011218,1,122.68,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651715,110885.00
01/16/2019 10:15,2,1.645,ACTIVE,213.74,387.14,60.006,1547651704,"201051344000685","174011545737251",35.17,-4.00,0,342.95,410.58,58.6,54.6,0.482,1197748.5,1197748.5,9871,0,0,0,L,1122011218,1,123.36,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651716,110886.00
01/16/2019 10:15,2,1.510,ACTIVE,213.96,388.94,60.038,1547651704,"201051344000651","174011545737251",35.40,-6.00,0,340.55,409.98,54.2,50.4,0.407,1191622.2,1191622.2,9867,0,0,0,L,1122011218,1,123.36,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651717,110887.00
01/16/2019 10:15,2,2.197,ACTIVE,215.32,376.01,60.054,1547651704,"201051344000594","174011545737251",33.46,-5.00,0,345.36,406.97,74.5,70.0,0.583,1206545.5,1206545.5,33673,0,0,0,L,1122011218,1,122.68,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651718,110888.00
01/16/2019 10:15,2,2.154,ACTIVE,215.77,389.24,59.980,1547651704,"201051344000469","174011545737251",34.91,-7.00,0,363.69,421.10,76.1,71.6,0.619,1190825.3,1190825.3,1964,0,0,0,L,1122011218,1,122.68,123.36,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651719,110889.00
01/16/2019 10:15,2,1.633,ACTIVE,213.96,387.74,60.028,1547651704,"201051344000585","174011545737251",35.27,-4.00,0,342.35,411.18,58.2,54.2,0.464,1206475.9,1206475.9,9903,0,0,0,L,1122011218,1,122.46,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651720,110890.00
01/16/2019 10:15,2,2.922,ACTIVE,216.45,373.91,60.038,1547651704,"201051344000853","174011545737251",34.03,-4.00,0,353.47,411.18,100.8,95.4,0.451,1206575.5,1206575.5,1951,0,0,0,L,1122011218,1,123.59,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651721,110891.00
01/16/2019 10:15,2,1.980,ACTIVE,213.51,384.73,59.980,1547651704,"201051344001145","174011545737251",34.57,-4.00,0,339.04,412.98,69.3,64.9,0.561,1205184.4,1205184.4,9847,0,0,0,L,1122011218,1,122.68,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651722,110892.00
01/16/2019 10:15,2,1.664,ACTIVE,213.51,387.44,60.006,1547651704,"201051344000438","174011545737251",35.07,-5.00,0,340.85,412.98,59.3,55.3,0.464,1199195.3,1199195.3,9871,0,0,0,L,1122011218,1,123.14,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651723,110893.00
01/16/2019 10:15,2,1.691,ACTIVE,213.51,383.83,60.022,1547651704,"201051344001135","174011545737251",34.73,-5.00,0,341.75,409.38,59.5,55.5,0.473,1187622.6,1187622.6,9848,0,0,0,L,1122011218,1,122.68,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651724,110894.00
01/16/2019 10:15,2,2.555,ACTIVE,216.00,372.41,60.054,1547651704,"201051344000983","174011545737251",34.01,-3.50,0,353.17,412.98,88.1,83.1,0.398,1206149.9,1206149.9,1953,0,0,0,L,1122011218,1,123.36,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651725,110895.00
01/16/2019 10:15,2,1.658,ACTIVE,213.74,386.83,59.985,1547651704,"201051344001203","174011545737251",35.17,-5.50,0,340.85,412.68,59.1,55.2,0.477,1196471.0,1196471.0,9879,0,0,0,L,1122011218,1,123.36,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651726,110896.00
01/16/2019 10:15,2,1.756,ACTIVE,213.29,384.73,60.038,1547651704,"201051344001230","174011545737251",34.65,-4.00,0,339.04,412.98,61.6,57.5,0.491,1190851.8,1190851.8,9873,0,0,0,L,1122011218,1,122.91,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651727,110897.00
01/16/2019 10:15,2,1.666,ACTIVE,213.06,384.73,60.038,1547651704,"201051344000646","174011545737251",34.85,-4.00,0,339.65,410.58,58.9,54.9,0.477,1185557.6,1185557.6,9870,0,0,0,L,1122011218,1,122.91,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651728,110898.00
01/16/2019 10:15,2,1.922,ACTIVE,215.77,381.12,60.012,1547651704,"201051344000867","174011545737251",34.29,-5.00,0,342.35,412.08,66.7,62.5,0.521,1187597.5,1187597.5,33706,0,0,0,L,1122011218,1,123.36,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651729,110899.00
01/16/2019 10:15,2,2.070,ACTIVE,216.22,379.02,60.049,1547651704,"201051344000633","174011545737251",33.81,-5.50,0,351.07,409.08,70.9,66.5,0.575,1186513.9,1186513.9,33753,0,0,0,L,1122011218,1,123.59,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651730,110900.00
01/16/2019 10:15,2,1.967,ACTIVE,212.83,382.33,60.012,1547651704,"201051344000955","174011545737251",34.21,-4.00,0,339.65,411.48,68.3,64.0,0.575,1204432.2,1204432.2,9866,0,0,0,L,1122011218,1,122.23,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651731,110901.00
01/16/2019 10:15,2,2.180,ACTIVE,215.77,385.03,59.948,1547651704,"201051344000648","174011545737251",34.55,-6.50,0,350.17,416.29,76.2,71.7,0.605,1194627.7,1194627.7,33676,0,0,0,L,1122011218,1,122.68,123.36,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651732,110902.00
01/16/2019 10:15,2,2.188,ACTIVE,216.22,378.42,60.038,1547651704,"201051344000645","174011545737251",34.63,-5.00,0,351.67,417.19,76.7,72.1,0.605,1198973.3,1198973.3,33671,0,0,0,L,1122011218,1,123.36,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651732,110903.00
01/16/2019 10:15,2,2.773,ACTIVE,216.00,386.83,59.980,1547651704,"201051344000569","174011545737251",35.46,-3.00,0,367.60,422.30,99.7,94.3,0.451,1216023.8,1216023.8,1941,0,0,0,L,1122011218,1,122.68,123.36,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651733,110904.00
01/16/2019 10:15,2,2.637,ACTIVE,216.00,381.12,60.033,1547651704,"179051228000119","174011545737251",35.13,-1.00,0,357.38,415.69,93.9,88.7,0.424,2556.7,2556.7,1949,0,0,0,L,46974696,1,123.14,123.59,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547651734,110905.00
01/16/2019 10:30,2,0.764,ACTIVE,214.41,372.41,60.038,1547652604,"201051344000579","174011545737251",34.43,-3.50,0,341.45,420.50,26.6,23.8,0.164,1215673.7,1215673.7,1963,0,0,0,L,1122011218,1,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652605,110906.00
01/16/2019 10:30,2,0.604,ACTIVE,212.83,368.20,60.017,1547652604,"201051344001025","174011545737251",34.09,-4.00,0,338.44,409.68,20.9,18.2,0.124,1200531.2,1200531.2,9880,0,0,0,L,1122011218,1,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652606,110907.00
01/16/2019 10:30,2,0.789,ACTIVE,212.83,354.67,60.043,1547652604,"201051344001093","174011545737251",32.50,-2.50,0,337.84,405.47,26.0,23.2,0.168,1192613.8,1192613.8,9863,0,0,0,L,1122011218,1,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652607,110908.00
01/16/2019 10:30,2,0.844,ACTIVE,214.19,363.09,60.070,1547652604,"201051344000458","174011545737251",33.38,-3.00,0,340.55,405.17,28.6,25.7,0.199,1201929.0,1201929.0,1961,0,0,0,L,1122011218,1,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652608,110909.00
01/16/2019 10:30,2,0.561,ACTIVE,213.06,373.31,59.985,1547652604,"201051344000890","174011545737251",34.73,-2.50,0,339.04,409.98,19.8,17.2,0.110,1196861.2,1196861.2,9861,0,0,0,L,1122011218,1,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652608,110910.00
01/16/2019 10:30,2,0.686,ACTIVE,213.96,350.77,60.038,1547652604,"201051344000988","174011545737251",22.03,-5.50,0,340.85,383.23,15.3,12.9,0.115,937672.8,937672.8,1974,0,0,0,L,1122011218,1,122.01,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652609,110911.00
01/16/2019 10:30,2,0.561,ACTIVE,213.51,368.20,59.990,1547652604,"201051344000582","174011545737251",34.13,-5.00,0,339.04,410.58,19.4,16.8,0.106,1176802.9,1176802.9,9829,0,0,0,L,1122011218,1,122.68,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652610,110912.00
01/16/2019 10:30,2,0.674,ACTIVE,214.19,365.19,60.038,1547652604,"201051344000868","174011545737251",33.70,-6.00,0,339.95,414.49,23.0,20.3,0.150,1188873.4,1188873.4,33706,0,0,0,L,1122011218,1,122.01,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652611,110913.00
01/16/2019 10:30,2,0.791,ACTIVE,214.64,365.49,59.969,1547652604,"201051344000576","174011545737251",33.58,-5.00,0,341.45,413.89,27.0,24.1,0.177,1202372.1,1202372.1,6140,0,0,0,L,1122011218,1,122.68,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652612,110914.00
01/16/2019 10:30,2,0.693,ACTIVE,214.41,359.48,60.065,1547652604,"201051344001158","174011545737251",33.04,-5.50,0,341.45,413.59,23.2,20.5,0.159,1182116.7,1182116.7,1964,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652613,110915.00
01/16/2019 10:30,2,0.641,ACTIVE,213.06,358.88,59.985,1547652604,"201051344000917","174011545737251",33.02,-3.00,0,338.74,403.37,21.5,18.8,0.141,1193592.0,1193592.0,9835,0,0,0,L,1122011218,1,122.23,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652614,110916.00
01/16/2019 10:30,2,0.611,ACTIVE,213.06,345.96,60.028,1547652604,"201051344000417","174011545737251",21.87,-3.50,0,339.95,371.81,13.6,11.2,0.080,968667.7,968667.7,9920,0,0,0,L,1122011218,1,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652615,110917.00
01/16/2019 10:30,2,0.574,ACTIVE,212.61,363.99,60.017,1547652604,"201051344000685","174011545737251",33.70,-3.50,0,340.25,408.78,19.6,17.0,0.119,1197753.7,1197753.7,9872,0,0,0,L,1122011218,1,122.91,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652616,110918.00
01/16/2019 10:30,2,0.547,ACTIVE,213.06,356.18,60.033,1547652604,"201051344000651","174011545737251",32.88,-5.50,0,339.34,407.87,18.2,15.7,0.102,1191627.2,1191627.2,9868,0,0,0,L,1122011218,1,122.68,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652617,110919.00
01/16/2019 10:30,2,0.689,ACTIVE,213.51,354.07,59.990,1547652604,"201051344000594","174011545737251",32.48,-3.50,0,338.14,404.87,22.7,20.0,0.146,1206551.9,1206551.9,33674,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652618,110920.00
01/16/2019 10:30,2,0.705,ACTIVE,214.19,366.10,60.038,1547652604,"201051344000469","174011545737251",33.79,-6.50,0,341.15,417.79,24.2,21.4,0.155,1190832.1,1190832.1,1965,0,0,0,L,1122011218,1,121.78,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652619,110921.00
01/16/2019 10:30,2,0.529,ACTIVE,213.06,369.10,59.985,1547652604,"201051344000585","174011545737251",34.17,-3.00,0,338.74,409.38,18.4,15.9,0.110,1206481.0,1206481.0,9904,0,0,0,L,1122011218,1,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652620,110922.00
01/16/2019 10:30,2,0.871,ACTIVE,214.64,360.69,60.017,1547652604,"201051344000853","174011545737251",33.06,-5.50,0,342.95,407.57,29.2,26.3,0.208,1206584.1,1206584.1,1952,0,0,0,L,1122011218,1,122.68,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652621,110923.00
01/16/2019 10:30,2,0.629,ACTIVE,213.06,363.09,59.943,1547652604,"201051344001145","174011545737251",33.50,-4.00,0,340.25,410.58,21.4,18.8,0.146,1205190.3,1205190.3,9848,0,0,0,L,1122011218,1,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652622,110924.00
01/16/2019 10:30,2,0.576,ACTIVE,212.83,363.39,60.028,1547652604,"201051344000438","174011545737251",33.60,-3.50,0,339.04,411.18,19.6,17.0,0.102,1199200.7,1199200.7,9872,0,0,0,L,1122011218,1,122.68,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652623,110925.00
01/16/2019 10:30,2,0.555,ACTIVE,212.61,359.48,60.022,1547652604,"201051344001135","174011545737251",33.24,-3.50,0,338.44,406.67,18.7,16.1,0.115,1187627.8,1187627.8,9849,0,0,0,L,1122011218,1,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652624,110926.00
01/16/2019 10:30,2,0.766,ACTIVE,213.96,357.08,60.001,1547652604,"201051344000983","174011545737251",32.76,-5.00,0,339.95,407.87,25.4,22.6,0.190,1206157.3,1206157.3,1954,0,0,0,L,1122011218,1,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652625,110927.00
01/16/2019 10:30,2,0.523,ACTIVE,213.06,368.20,60.033,1547652604,"201051344001203","174011545737251",34.29,-4.00,0,340.25,409.68,18.2,15.7,0.110,1196476.1,1196476.1,9880,0,0,0,L,1122011218,1,122.91,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652626,110928.00
01/16/2019 10:30,2,0.576,ACTIVE,212.83,353.47,59.969,1547652604,"201051344001230","174011545737251",32.52,-3.50,0,338.44,409.08,19.0,16.4,0.119,1190857.1,1190857.1,9874,0,0,0,L,1122011218,1,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652627,110929.00
01/16/2019 10:30,2,0.561,ACTIVE,212.38,355.28,60.065,1547652604,"201051344000646","174011545737251",32.74,-3.50,0,338.44,407.27,18.5,16.0,0.110,1185562.8,1185562.8,9871,0,0,0,L,1122011218,1,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652627,110930.00
01/16/2019 10:30,2,0.607,ACTIVE,214.19,358.58,60.001,1547652604,"201051344000867","174011545737251",33.14,-4.00,0,341.75,408.78,20.4,17.7,0.119,1187603.3,1187603.3,33707,0,0,0,L,1122011218,1,122.46,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652628,110931.00
01/16/2019 10:30,2,0.652,ACTIVE,214.64,356.18,60.028,1547652604,"201051344000633","174011545737251",32.74,-4.00,0,341.75,405.47,21.7,19.0,0.146,1186520.0,1186520.0,33754,0,0,0,L,1122011218,1,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652629,110932.00
01/16/2019 10:30,2,0.645,ACTIVE,212.38,361.29,59.985,1547652604,"201051344000955","174011545737251",33.36,-3.50,0,338.14,409.98,21.8,19.1,0.133,1204438.3,1204438.3,9867,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652630,110933.00
01/16/2019 10:30,2,0.693,ACTIVE,214.19,363.99,60.054,1547652604,"201051344000648","174011545737251",33.58,-6.50,0,341.75,415.39,23.6,20.9,0.150,1194634.5,1194634.5,33677,0,0,0,L,1122011218,1,121.78,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652631,110934.00
01/16/2019 10:30,2,0.676,ACTIVE,214.41,365.49,60.001,1547652604,"201051344000645","174011545737251",33.75,-5.00,0,342.35,414.19,23.1,20.4,0.146,1198980.0,1198980.0,33672,0,0,0,L,1122011218,1,122.46,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652632,110935.00
01/16/2019 10:30,2,0.877,ACTIVE,214.19,376.31,60.038,1547652604,"201051344000569","174011545737251",34.69,-5.00,0,341.45,415.99,30.8,27.8,0.212,1216032.8,1216032.8,1942,0,0,0,L,1122011218,1,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652633,110936.00
01/16/2019 10:30,2,0.887,ACTIVE,214.41,365.80,60.028,1547652604,"179051228000119","174011545737251",33.77,-2.00,0,344.15,413.29,30.4,27.4,0.194,2565.4,2565.4,1950,0,0,0,L,46974696,1,122.23,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547652634,110937.00
01/16/2019 10:45,2,1.109,ACTIVE,214.64,379.02,59.985,1547653504,"201051344000579","174011545737251",34.83,-2.50,0,341.75,401.26,39.2,35.9,0.278,1215681.4,1215681.4,1964,0,0,0,L,1122011218,1,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653505,110938.00
01/16/2019 10:45,2,0.852,ACTIVE,212.16,373.01,59.985,1547653504,"201051344001025","174011545737251",34.41,-3.00,0,339.95,391.64,29.8,26.8,0.208,1200537.1,1200537.1,9881,0,0,0,L,1122011218,1,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653506,110939.00
01/16/2019 10:45,2,1.100,ACTIVE,212.61,363.09,59.985,1547653504,"201051344001093","174011545737251",33.14,-2.50,0,338.14,386.53,37.0,33.8,0.261,1192621.2,1192621.2,9864,0,0,0,L,1122011218,1,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653507,110940.00
01/16/2019 10:45,2,1.303,ACTIVE,214.64,366.70,59.975,1547653504,"201051344000458","174011545737251",33.32,-2.50,0,343.25,394.05,44.0,40.6,0.340,1201937.8,1201937.8,1962,0,0,0,L,1122011218,1,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653508,110941.00
01/16/2019 10:45,2,0.834,ACTIVE,212.16,373.01,59.980,1547653504,"201051344000890","174011545737251",34.43,-2.00,0,339.65,393.15,29.1,26.2,0.194,1196867.0,1196867.0,9862,0,0,0,L,1122011218,1,122.68,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653509,110942.00
01/16/2019 10:45,2,1.068,ACTIVE,214.41,354.07,60.028,1547653504,"201051344000988","174011545737251",22.17,-5.00,0,340.25,368.20,24.1,21.3,0.181,937677.4,937677.4,1975,0,0,0,L,1122011218,1,122.01,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653510,110943.00
01/16/2019 10:45,2,0.807,ACTIVE,212.83,374.51,60.001,1547653504,"201051344000582","174011545737251",34.57,-4.00,0,339.34,392.85,28.3,25.4,0.190,1176808.4,1176808.4,9830,0,0,0,L,1122011218,1,122.68,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653511,110944.00
01/16/2019 10:45,2,1.033,ACTIVE,214.41,372.41,59.980,1547653504,"201051344000868","174011545737251",34.07,-5.50,0,342.65,393.75,35.7,32.6,0.256,1188880.5,1188880.5,33707,0,0,0,L,1122011218,1,122.01,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653512,110945.00
01/16/2019 10:45,2,1.219,ACTIVE,214.87,373.31,60.006,1547653504,"201051344000576","174011545737251",34.01,-5.00,0,343.55,398.26,41.9,38.5,0.305,1202380.6,1202380.6,6141,0,0,0,L,1122011218,1,122.46,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653513,110946.00
01/16/2019 10:45,2,1.078,ACTIVE,214.64,364.89,59.996,1547653504,"201051344001158","174011545737251",33.24,-5.00,0,343.25,390.74,36.4,33.2,0.278,1182124.1,1182124.1,1965,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653514,110947.00
01/16/2019 10:45,2,1.002,ACTIVE,212.38,358.88,59.980,1547653504,"201051344000917","174011545737251",32.66,-2.00,0,336.64,385.33,33.1,30.0,0.247,1193598.7,1193598.7,9836,0,0,0,L,1122011218,1,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653515,110948.00
01/16/2019 10:45,2,0.887,ACTIVE,212.38,346.86,59.980,1547653504,"201051344000417","174011545737251",21.83,-3.00,0,337.54,359.48,19.6,17.0,0.124,968671.5,968671.5,9921,0,0,0,L,1122011218,1,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653516,110949.00
01/16/2019 10:45,2,0.842,ACTIVE,212.61,373.91,59.990,1547653504,"201051344000685","174011545737251",34.43,-2.50,0,338.14,393.45,29.4,26.5,0.208,1197759.6,1197759.6,9873,0,0,0,L,1122011218,1,123.14,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653517,110950.00
01/16/2019 10:45,2,0.783,ACTIVE,212.38,373.31,59.953,1547653504,"201051344000651","174011545737251",34.41,-4.00,0,339.34,391.94,27.4,24.5,0.181,1191632.7,1191632.7,9869,0,0,0,L,1122011218,1,122.68,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653517,110951.00
01/16/2019 10:45,2,1.061,ACTIVE,213.96,361.29,60.017,1547653504,"201051344000594","174011545737251",32.88,-3.00,0,340.85,385.33,35.4,32.2,0.256,1206559.2,1206559.2,33675,0,0,0,L,1122011218,1,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653518,110952.00
01/16/2019 10:45,2,1.045,ACTIVE,214.64,375.11,60.022,1547653504,"201051344000469","174011545737251",34.33,-5.50,0,341.45,398.56,36.4,33.2,0.265,1190839.8,1190839.8,1966,0,0,0,L,1122011218,1,122.01,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653519,110953.00
01/16/2019 10:45,2,0.820,ACTIVE,212.38,372.41,59.985,1547653504,"201051344000585","174011545737251",34.25,-2.50,0,339.34,390.74,28.4,25.5,0.199,1206486.9,1206486.9,9905,0,0,0,L,1122011218,1,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653520,110954.00
01/16/2019 10:45,2,1.350,ACTIVE,215.09,369.10,59.969,1547653504,"201051344000853","174011545737251",33.48,-5.00,0,345.66,398.26,45.8,42.3,0.340,1206594.0,1206594.0,1953,0,0,0,L,1122011218,1,122.68,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653521,110955.00
01/16/2019 10:45,2,0.963,ACTIVE,212.38,367.30,59.990,1547653504,"201051344001145","174011545737251",33.72,-3.00,0,339.95,392.85,32.9,29.8,0.243,1205197.2,1205197.2,9849,0,0,0,L,1122011218,1,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653522,110956.00
01/16/2019 10:45,2,0.828,ACTIVE,212.16,374.51,59.990,1547653504,"201051344000438","174011545737251",34.55,-3.50,0,338.44,395.85,29.0,26.1,0.194,1199206.8,1199206.8,9873,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653523,110957.00
01/16/2019 10:45,2,0.818,ACTIVE,211.93,368.20,59.985,1547653504,"201051344001135","174011545737251",33.93,-3.00,0,339.65,389.84,28.2,25.3,0.203,1187633.7,1187633.7,9850,0,0,0,L,1122011218,1,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653524,110958.00
01/16/2019 10:45,2,1.156,ACTIVE,214.64,364.29,59.985,1547653504,"201051344000983","174011545737251",33.16,-4.00,0,343.85,394.05,38.9,35.6,0.305,1206165.9,1206165.9,1955,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653525,110959.00
01/16/2019 10:45,2,0.795,ACTIVE,212.38,372.11,59.990,1547653504,"201051344001203","174011545737251",34.31,-3.50,0,339.65,392.25,27.7,24.8,0.203,1196482.1,1196482.1,9881,0,0,0,L,1122011218,1,122.91,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653526,110960.00
01/16/2019 10:45,2,0.828,ACTIVE,211.93,369.70,59.964,1547653504,"201051344001230","174011545737251",33.97,-2.50,0,338.74,392.25,28.6,25.7,0.203,1190863.2,1190863.2,9875,0,0,0,L,1122011218,1,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653527,110961.00
01/16/2019 10:45,2,0.805,ACTIVE,211.70,369.70,59.990,1547653504,"201051344000646","174011545737251",33.99,-3.00,0,338.74,391.04,27.8,24.9,0.199,1185568.8,1185568.8,9872,0,0,0,L,1122011218,1,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653528,110962.00
01/16/2019 10:45,2,0.877,ACTIVE,214.41,366.40,59.975,1547653504,"201051344000867","174011545737251",33.64,-3.50,0,341.75,390.74,30.0,27.0,0.203,1187610.0,1187610.0,33708,0,0,0,L,1122011218,1,122.46,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653529,110963.00
01/16/2019 10:45,2,0.945,ACTIVE,214.87,361.89,59.985,1547653504,"201051344000633","174011545737251",33.06,-3.50,0,342.95,387.74,31.7,28.7,0.239,1186527.2,1186527.2,33755,0,0,0,L,1122011218,1,122.68,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653530,110964.00
01/16/2019 10:45,2,0.943,ACTIVE,211.70,364.89,59.980,1547653504,"201051344000955","174011545737251",33.44,-3.00,0,338.44,390.74,31.9,28.9,0.234,1204445.4,1204445.4,9868,0,0,0,L,1122011218,1,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653530,110965.00
01/16/2019 10:45,2,0.994,ACTIVE,214.64,370.00,59.985,1547653504,"201051344000648","174011545737251",33.97,-5.50,0,343.55,395.85,34.3,31.2,0.247,1194642.3,1194642.3,33678,0,0,0,L,1122011218,1,122.01,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653531,110966.00
01/16/2019 10:45,2,0.994,ACTIVE,214.87,368.50,59.990,1547653504,"201051344000645","174011545737251",33.83,-4.00,0,343.85,395.25,34.1,31.0,0.239,1198987.9,1198987.9,33673,0,0,0,L,1122011218,1,122.68,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653532,110967.00
01/16/2019 10:45,2,1.277,ACTIVE,214.64,381.12,59.990,1547653504,"201051344000569","174011545737251",34.77,-4.00,0,363.69,412.98,45.0,41.5,0.340,1216043.4,1216043.4,1943,0,0,0,L,1122011218,1,122.01,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653533,110968.00
01/16/2019 10:45,2,1.262,ACTIVE,214.87,371.81,59.948,1547653504,"179051228000119","174011545737251",34.11,-1.50,0,346.26,405.77,43.6,40.2,0.314,2575.7,2575.7,1951,0,0,0,L,46974696,1,122.46,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547653534,110969.00
01/16/2019 11:00,2,1.244,ACTIVE,214.87,380.52,59.964,1547654404,"201051344000579","174011545737251",34.87,-2.50,0,342.05,403.37,44.0,40.5,0.323,1215687.8,1215687.8,1965,0,0,0,L,1122011218,1,122.46,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654405,110970.00
01/16/2019 11:00,2,0.953,ACTIVE,212.38,374.81,59.996,1547654404,"201051344001025","174011545737251",34.41,-2.50,0,338.14,394.35,33.3,30.2,0.234,1200541.9,1200541.9,9882,0,0,0,L,1122011218,1,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654406,110971.00
01/16/2019 11:00,2,1.201,ACTIVE,212.83,369.10,59.980,1547654404,"201051344001093","174011545737251",33.56,-2.00,0,337.84,387.74,40.8,37.5,0.287,1192627.3,1192627.3,9865,0,0,0,L,1122011218,1,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654407,110972.00
01/16/2019 11:00,2,1.500,ACTIVE,214.87,370.00,59.996,1547654404,"201051344000458","174011545737251",33.50,-2.50,0,339.95,396.45,50.9,47.2,0.402,1201945.0,1201945.0,1963,0,0,0,L,1122011218,1,122.68,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654408,110973.00
01/16/2019 11:00,2,0.906,ACTIVE,212.38,378.42,60.033,1547654404,"201051344000890","174011545737251",34.87,-1.50,0,338.14,394.35,32.1,29.1,0.208,1196871.7,1196871.7,9863,0,0,0,L,1122011218,1,122.46,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654409,110974.00
01/16/2019 11:00,2,1.238,ACTIVE,214.64,355.28,59.975,1547654404,"201051344000988","174011545737251",22.46,-5.00,0,341.45,368.50,28.2,25.3,0.208,937681.2,937681.2,1976,0,0,0,L,1122011218,1,122.23,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654410,110975.00
01/16/2019 11:00,2,0.887,ACTIVE,213.29,379.02,59.996,1547654404,"201051344000582","174011545737251",34.95,-3.50,0,337.24,394.05,31.4,28.4,0.208,1176813.0,1176813.0,9831,0,0,0,L,1122011218,1,122.68,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654411,110976.00
01/16/2019 11:00,2,1.203,ACTIVE,214.64,376.62,59.985,1547654404,"201051344000868","174011545737251",34.39,-5.50,0,341.45,397.66,41.8,38.4,0.309,1188886.4,1188886.4,33708,0,0,0,L,1122011218,1,122.23,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654412,110977.00
01/16/2019 11:00,2,1.398,ACTIVE,215.32,379.02,59.975,1547654404,"201051344000576","174011545737251",34.47,-5.50,0,341.15,400.66,48.8,45.2,0.371,1202387.6,1202387.6,6142,0,0,0,L,1122011218,1,122.68,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654413,110978.00
01/16/2019 11:00,2,1.256,ACTIVE,215.32,370.00,60.001,1547654404,"201051344001158","174011545737251",33.62,-5.00,0,342.65,392.85,42.8,39.4,0.331,1182130.1,1182130.1,1966,0,0,0,L,1122011218,1,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654414,110979.00
01/16/2019 11:00,2,1.111,ACTIVE,213.06,367.30,59.996,1547654404,"201051344000917","174011545737251",33.42,-2.00,0,338.14,386.83,37.7,34.4,0.292,1193604.1,1193604.1,9837,0,0,0,L,1122011218,1,122.46,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654415,110980.00
01/16/2019 11:00,2,0.988,ACTIVE,213.06,349.86,59.996,1547654404,"201051344000417","174011545737251",22.24,-2.50,0,337.54,359.48,22.3,19.6,0.159,968674.7,968674.7,9922,0,0,0,L,1122011218,1,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654415,110981.00
01/16/2019 11:00,2,0.945,ACTIVE,213.06,377.52,59.985,1547654404,"201051344000685","174011545737251",34.71,-2.00,0,338.74,393.15,33.3,30.2,0.247,1197764.4,1197764.4,9874,0,0,0,L,1122011218,1,123.36,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654416,110982.00
01/16/2019 11:00,2,0.881,ACTIVE,213.06,377.52,60.022,1547654404,"201051344000651","174011545737251",34.85,-4.00,0,338.44,393.15,31.1,28.1,0.212,1191637.3,1191637.3,9870,0,0,0,L,1122011218,1,122.91,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654417,110983.00
01/16/2019 11:00,2,1.213,ACTIVE,214.19,364.59,59.996,1547654404,"201051344000594","174011545737251",33.08,-2.50,0,338.74,388.04,40.7,37.4,0.301,1206565.2,1206565.2,33676,0,0,0,L,1122011218,1,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654418,110984.00
01/16/2019 11:00,2,1.189,ACTIVE,214.87,380.22,59.996,1547654404,"201051344000469","174011545737251",34.75,-6.00,0,341.15,401.86,41.9,38.5,0.318,1190846.2,1190846.2,1967,0,0,0,L,1122011218,1,122.01,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654419,110985.00
01/16/2019 11:00,2,0.941,ACTIVE,212.83,375.41,59.996,1547654404,"201051344000585","174011545737251",34.47,-2.00,0,338.74,392.25,32.9,29.8,0.243,1206491.8,1206491.8,9906,0,0,0,L,1122011218,1,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654420,110986.00
01/16/2019 11:00,2,1.596,ACTIVE,215.32,370.90,59.990,1547654404,"201051344000853","174011545737251",33.46,-5.00,0,343.85,401.56,54.1,50.3,0.420,1206602.1,1206602.1,1954,0,0,0,L,1122011218,1,122.91,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654421,110987.00
01/16/2019 11:00,2,1.090,ACTIVE,212.83,370.60,59.980,1547654404,"201051344001145","174011545737251",33.89,-3.00,0,341.45,392.85,37.4,34.2,0.287,1205202.8,1205202.8,9850,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654422,110988.00
01/16/2019 11:00,2,0.943,ACTIVE,213.06,378.12,59.990,1547654404,"201051344000438","174011545737251",34.87,-2.50,0,338.74,396.75,33.4,30.3,0.230,1199211.7,1199211.7,9874,0,0,0,L,1122011218,1,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654423,110989.00
01/16/2019 11:00,2,0.965,ACTIVE,212.61,369.70,59.953,1547654404,"201051344001135","174011545737251",33.95,-2.50,0,338.14,391.34,33.2,30.1,0.239,1187638.5,1187638.5,9851,0,0,0,L,1122011218,1,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654424,110990.00
01/16/2019 11:00,2,1.402,ACTIVE,214.87,370.90,59.948,1547654404,"201051344000983","174011545737251",33.64,-4.00,0,341.15,398.26,47.9,44.3,0.389,1206173.0,1206173.0,1956,0,0,0,L,1122011218,1,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654425,110991.00
01/16/2019 11:00,2,0.943,ACTIVE,213.06,376.62,60.006,1547654404,"201051344001203","174011545737251",34.63,-2.50,0,338.74,394.95,33.1,30.1,0.252,1196486.9,1196486.9,9882,0,0,0,L,1122011218,1,123.14,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654426,110992.00
01/16/2019 11:00,2,0.979,ACTIVE,212.83,374.21,59.980,1547654404,"201051344001230","174011545737251",34.27,-2.00,0,338.14,393.15,34.0,30.9,0.256,1190868.2,1190868.2,9876,0,0,0,L,1122011218,1,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654427,110993.00
01/16/2019 11:00,2,0.973,ACTIVE,212.61,374.51,59.975,1547654404,"201051344000646","174011545737251",34.39,-2.00,0,337.84,391.94,33.9,30.8,0.243,1185573.7,1185573.7,9873,0,0,0,L,1122011218,1,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654427,110994.00
01/16/2019 11:00,2,1.078,ACTIVE,214.64,374.81,59.990,1547654404,"201051344000867","174011545737251",34.43,-3.00,0,341.75,393.75,37.6,34.4,0.270,1187615.5,1187615.5,33709,0,0,0,L,1122011218,1,122.68,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654428,110995.00
01/16/2019 11:00,2,1.182,ACTIVE,215.09,368.80,59.985,1547654404,"201051344000633","174011545737251",33.52,-3.50,0,341.75,388.64,40.1,36.8,0.314,1186533.1,1186533.1,33756,0,0,0,L,1122011218,1,122.91,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654429,110996.00
01/16/2019 11:00,2,1.156,ACTIVE,212.38,371.51,59.969,1547654404,"201051344000955","174011545737251",33.87,-2.50,0,338.44,391.64,39.7,36.4,0.301,1204451.2,1204451.2,9869,0,0,0,L,1122011218,1,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654430,110997.00
01/16/2019 11:00,2,1.264,ACTIVE,214.87,376.31,59.996,1547654404,"201051344000648","174011545737251",34.33,-6.00,0,341.15,398.26,44.0,40.5,0.331,1194648.8,1194648.8,33679,0,0,0,L,1122011218,1,122.01,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654431,110998.00
01/16/2019 11:00,2,1.293,ACTIVE,214.87,374.21,59.948,1547654404,"201051344000645","174011545737251",34.13,-4.00,0,342.95,397.66,44.7,41.2,0.331,1198994.4,1198994.4,33674,0,0,0,L,1122011218,1,122.68,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654432,110999.00
01/16/2019 11:00,2,1.680,ACTIVE,214.64,386.83,60.001,1547654404,"201051344000569","174011545737251",35.17,-4.00,0,342.05,416.89,59.9,55.9,0.477,1216052.2,1216052.2,1944,0,0,0,L,1122011218,1,122.01,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654433,111000.00
01/16/2019 11:00,2,1.641,ACTIVE,214.87,379.02,59.996,1547654404,"179051228000119","174011545737251",34.47,-1.50,0,343.85,406.67,57.4,53.4,0.442,2584.3,2584.3,1952,0,0,0,L,46974696,1,122.46,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547654434,111001.00
01/16/2019 11:15,2,0.631,ACTIVE,213.96,351.37,60.033,1547655304,"201051344000579","174011545737251",32.28,-2.00,0,341.15,403.67,20.7,18.0,0.128,1215695.8,1215695.8,1966,0,0,0,L,1122011218,1,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655306,111002.00
