ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 11:15,2,0.502,ACTIVE,212.16,345.06,60.028,1547655304,"201051344001025","174011545737251",31.41,-2.00,0,339.34,395.55,16.0,13.5,0.088,1200547.9,1200547.9,9883,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655306,111003.00
01/16/2019 11:15,2,0.639,ACTIVE,212.61,347.76,60.022,1547655304,"201051344001093","174011545737251",31.75,-2.00,0,338.14,388.04,20.6,17.9,0.119,1192634.8,1192634.8,9866,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655307,111004.00
01/16/2019 11:15,2,0.689,ACTIVE,213.74,359.78,60.038,1547655304,"201051344000458","174011545737251",33.20,-2.50,0,345.66,398.86,23.3,20.5,0.150,1201954.2,1201954.2,1964,0,0,0,L,1122011218,1,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655308,111005.00
01/16/2019 11:15,2,0.498,ACTIVE,212.16,346.86,60.028,1547655304,"201051344000890","174011545737251",31.95,-1.00,0,339.34,394.95,16.2,13.7,0.080,1196877.5,1196877.5,9864,0,0,0,L,1122011218,1,122.46,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655309,111006.00
01/16/2019 11:15,2,0.572,ACTIVE,213.74,348.66,60.038,1547655304,"201051344000988","174011545737251",21.57,-4.00,0,340.55,370.30,12.5,10.2,0.088,937685.9,937685.9,1977,0,0,0,L,1122011218,1,121.55,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655310,111007.00
01/16/2019 11:15,2,0.480,ACTIVE,212.61,350.77,60.033,1547655304,"201051344000582","174011545737251",32.34,-3.50,0,339.95,395.55,15.8,13.3,0.080,1176818.7,1176818.7,9832,0,0,0,L,1122011218,1,122.46,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655311,111008.00
01/16/2019 11:15,2,0.570,ACTIVE,213.74,360.69,60.038,1547655304,"201051344000868","174011545737251",33.28,-5.50,0,342.35,398.56,19.3,16.7,0.119,1188893.8,1188893.8,33709,0,0,0,L,1122011218,1,121.78,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655312,111009.00
01/16/2019 11:15,2,0.684,ACTIVE,214.41,360.69,60.054,1547655304,"201051344000576","174011545737251",33.22,-5.00,0,350.17,402.77,23.0,20.3,0.141,1202396.4,1202396.4,6143,0,0,0,L,1122011218,1,122.23,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655313,111010.00
01/16/2019 11:15,2,0.594,ACTIVE,213.96,349.86,60.028,1547655304,"201051344001158","174011545737251",32.18,-4.00,0,341.75,393.75,19.4,16.8,0.124,1182137.7,1182137.7,1967,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655314,111011.00
01/16/2019 11:15,2,0.553,ACTIVE,212.38,350.17,60.006,1547655304,"201051344000917","174011545737251",32.18,-1.50,0,339.95,386.53,18.1,15.6,0.115,1193610.9,1193610.9,9838,0,0,0,L,1122011218,1,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655315,111012.00
01/16/2019 11:15,2,0.543,ACTIVE,212.38,345.36,60.028,1547655304,"201051344000417","174011545737251",21.41,-2.00,0,338.44,360.38,11.8,9.4,0.053,968678.6,968678.6,9923,0,0,0,L,1122011218,1,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655316,111013.00
01/16/2019 11:15,2,0.496,ACTIVE,212.61,356.18,60.022,1547655304,"201051344000685","174011545737251",32.96,-2.00,0,341.45,394.05,16.6,14.0,0.097,1197770.5,1197770.5,9875,0,0,0,L,1122011218,1,123.14,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655317,111014.00
01/16/2019 11:15,2,0.480,ACTIVE,212.61,357.98,60.033,1547655304,"201051344000651","174011545737251",33.06,-3.50,0,340.85,394.65,16.2,13.7,0.084,1191642.9,1191642.9,9871,0,0,0,L,1122011218,1,122.68,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655318,111015.00
01/16/2019 11:15,2,0.598,ACTIVE,213.51,352.27,60.022,1547655304,"201051344000594","174011545737251",32.36,-2.00,0,337.84,387.44,19.6,17.0,0.115,1206572.6,1206572.6,33677,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655318,111016.00
01/16/2019 11:15,2,0.623,ACTIVE,214.41,364.29,60.033,1547655304,"201051344000469","174011545737251",33.60,-5.50,0,339.65,402.77,21.3,18.6,0.133,1190854.0,1190854.0,1968,0,0,0,L,1122011218,1,121.55,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655319,111017.00
01/16/2019 11:15,2,0.492,ACTIVE,212.61,356.18,60.028,1547655304,"201051344000585","174011545737251",32.86,-2.00,0,339.95,394.95,16.4,14.0,0.088,1206497.8,1206497.8,9907,0,0,0,L,1122011218,1,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655320,111018.00
01/16/2019 11:15,2,0.773,ACTIVE,214.64,357.98,60.017,1547655304,"201051344000853","174011545737251",32.84,-5.00,0,346.86,401.56,25.8,23.0,0.177,1206612.3,1206612.3,1955,0,0,0,L,1122011218,1,122.46,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655321,111019.00
01/16/2019 11:15,2,0.555,ACTIVE,212.61,357.08,60.065,1547655304,"201051344001145","174011545737251",32.96,-2.50,0,342.65,393.45,18.6,16.0,0.124,1205209.7,1205209.7,9851,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655322,111020.00
01/16/2019 11:15,2,0.508,ACTIVE,212.38,357.68,60.028,1547655304,"201051344000438","174011545737251",33.10,-2.00,0,339.34,396.75,17.0,14.5,0.084,1199217.9,1199217.9,9875,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655323,111021.00
01/16/2019 11:15,2,0.504,ACTIVE,211.93,345.66,60.012,1547655304,"201051344001135","174011545737251",31.47,-2.00,0,339.04,392.25,16.1,13.6,0.093,1187644.6,1187644.6,9852,0,0,0,L,1122011218,1,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655324,111022.00
01/16/2019 11:15,2,0.688,ACTIVE,213.96,353.47,60.017,1547655304,"201051344000983","174011545737251",32.42,-4.00,0,342.65,399.46,22.6,19.9,0.164,1206181.9,1206181.9,1957,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655325,111023.00
01/16/2019 11:15,2,0.512,ACTIVE,212.38,345.96,60.012,1547655304,"201051344001203","174011545737251",30.87,-2.50,0,340.85,394.95,16.0,13.5,0.093,1196492.9,1196492.9,9883,0,0,0,L,1122011218,1,122.91,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655326,111024.00
01/16/2019 11:15,2,0.527,ACTIVE,212.16,345.36,59.980,1547655304,"201051344001230","174011545737251",31.37,-1.50,0,339.65,395.25,16.8,14.2,0.102,1190874.4,1190874.4,9877,0,0,0,L,1122011218,1,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655327,111025.00
01/16/2019 11:15,2,0.506,ACTIVE,211.93,356.18,60.028,1547655304,"201051344000646","174011545737251",32.90,-2.00,0,338.44,393.75,16.9,14.3,0.093,1185579.7,1185579.7,9874,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655328,111026.00
01/16/2019 11:15,2,0.547,ACTIVE,214.19,354.67,59.996,1547655304,"201051344000867","174011545737251",32.72,-3.00,0,342.65,394.35,18.2,15.6,0.102,1187622.3,1187622.3,33710,0,0,0,L,1122011218,1,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655329,111027.00
01/16/2019 11:15,2,0.598,ACTIVE,214.41,351.07,60.059,1547655304,"201051344000633","174011545737251",32.12,-3.00,0,342.65,390.74,19.5,16.9,0.124,1186540.3,1186540.3,33757,0,0,0,L,1122011218,1,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655330,111028.00
01/16/2019 11:15,2,0.596,ACTIVE,211.93,355.28,60.022,1547655304,"201051344000955","174011545737251",32.72,-2.00,0,340.25,393.15,19.8,17.1,0.119,1204458.3,1204458.3,9870,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655331,111029.00
01/16/2019 11:15,2,0.623,ACTIVE,213.96,362.79,60.028,1547655304,"201051344000648","174011545737251",33.54,-6.00,0,341.15,399.76,21.1,18.5,0.128,1194656.7,1194656.7,33680,0,0,0,L,1122011218,1,121.55,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655331,111030.00
01/16/2019 11:15,2,0.625,ACTIVE,214.41,358.58,60.028,1547655304,"201051344000645","174011545737251",33.04,-4.00,0,341.75,399.16,20.9,18.3,0.128,1199002.3,1199002.3,33675,0,0,0,L,1122011218,1,122.23,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655332,111031.00
01/16/2019 11:15,2,0.814,ACTIVE,213.96,373.91,60.001,1547655304,"201051344000569","174011545737251",34.51,-4.00,0,362.49,417.19,28.4,25.5,0.194,1216063.1,1216063.1,1945,0,0,0,L,1122011218,1,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655333,111032.00
01/16/2019 11:15,2,0.826,ACTIVE,214.41,359.18,60.022,1547655304,"179051228000119","174011545737251",33.42,-1.50,0,351.67,408.78,27.9,25.0,0.181,2586.0,2586.0,1953,0,0,0,L,46974696,1,122.23,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547655334,111033.00
01/16/2019 11:30,2,0.529,ACTIVE,214.19,347.16,60.022,1547656204,"201051344000579","174011545737251",32.05,-2.50,0,341.75,379.92,17.2,14.7,0.088,1215700.3,1215700.3,1967,0,0,0,L,1122011218,1,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656205,111034.00
01/16/2019 11:30,2,0.414,ACTIVE,211.70,357.08,59.996,1547656204,"201051344001025","174011545737251",33.14,-2.00,0,338.14,376.62,14.0,11.6,0.066,1200551.3,1200551.3,9884,0,0,0,L,1122011218,1,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656206,111035.00
01/16/2019 11:30,2,0.525,ACTIVE,211.93,346.26,60.065,1547656204,"201051344001093","174011545737251",31.87,-2.00,0,338.14,370.60,16.9,14.4,0.080,1192639.2,1192639.2,9867,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656207,111036.00
01/16/2019 11:30,2,0.572,ACTIVE,214.19,357.08,60.012,1547656204,"201051344000458","174011545737251",32.94,-3.00,0,340.55,374.21,19.1,16.6,0.106,1201959.2,1201959.2,1965,0,0,0,L,1122011218,1,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656208,111037.00
01/16/2019 11:30,2,0.432,ACTIVE,211.70,346.26,60.017,1547656204,"201051344000890","174011545737251",31.99,-0.50,0,339.04,375.71,14.0,11.6,0.066,1196881.0,1196881.0,9865,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656208,111038.00
01/16/2019 11:30,2,0.457,ACTIVE,213.96,347.76,60.049,1547656204,"201051344000988","174011545737251",21.75,-5.00,0,337.54,356.78,10.1,7.8,0.053,937688.4,937688.4,1978,0,0,0,L,1122011218,1,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656209,111039.00
01/16/2019 11:30,2,0.414,ACTIVE,212.38,351.97,60.022,1547656204,"201051344000582","174011545737251",32.54,-3.50,0,339.34,376.01,13.7,11.3,0.057,1176822.0,1176822.0,9833,0,0,0,L,1122011218,1,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656210,111040.00
01/16/2019 11:30,2,0.479,ACTIVE,214.19,349.86,60.028,1547656204,"201051344000868","174011545737251",32.26,-5.50,0,339.95,376.01,15.7,13.2,0.084,1188897.8,1188897.8,33710,0,0,0,L,1122011218,1,122.01,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656211,111041.00
01/16/2019 11:30,2,0.584,ACTIVE,214.64,351.37,59.985,1547656204,"201051344000576","174011545737251",32.32,-6.00,0,341.45,373.31,19.2,16.6,0.110,1202401.4,1202401.4,6144,0,0,0,L,1122011218,1,122.46,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656212,111042.00
01/16/2019 11:30,2,0.488,ACTIVE,214.19,347.46,60.022,1547656204,"201051344001158","174011545737251",30.79,-5.00,0,341.45,367.60,15.3,12.8,0.084,1182141.8,1182141.8,1968,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656213,111043.00
01/16/2019 11:30,2,0.467,ACTIVE,212.16,346.86,60.028,1547656204,"201051344000917","174011545737251",30.79,-2.00,0,338.44,369.10,14.6,12.2,0.080,1193614.6,1193614.6,9839,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656214,111044.00
01/16/2019 11:30,2,0.498,ACTIVE,212.16,344.15,60.028,1547656204,"201051344000417","174011545737251",20.67,-2.00,0,338.74,351.67,10.5,8.2,0.040,968681.0,968681.0,9924,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656215,111045.00
01/16/2019 11:30,2,0.430,ACTIVE,212.38,354.37,60.028,1547656204,"201051344000685","174011545737251",32.74,-2.00,0,339.95,376.31,14.3,11.9,0.080,1197773.9,1197773.9,9876,0,0,0,L,1122011218,1,122.91,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656216,111046.00
01/16/2019 11:30,2,0.414,ACTIVE,212.16,346.26,60.022,1547656204,"201051344000651","174011545737251",32.03,-4.00,0,339.04,375.11,13.5,11.1,0.062,1191646.2,1191646.2,9872,0,0,0,L,1122011218,1,122.46,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656217,111047.00
01/16/2019 11:30,2,0.502,ACTIVE,213.74,346.86,60.022,1547656204,"201051344000594","174011545737251",31.41,-2.50,0,339.04,373.31,16.0,13.5,0.093,1206576.7,1206576.7,33678,0,0,0,L,1122011218,1,122.01,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656218,111048.00
01/16/2019 11:30,2,0.525,ACTIVE,214.41,353.77,60.028,1547656204,"201051344000469","174011545737251",32.58,-6.00,0,340.25,378.12,17.3,14.8,0.097,1190858.5,1190858.5,1969,0,0,0,L,1122011218,1,121.78,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656219,111049.00
01/16/2019 11:30,2,0.422,ACTIVE,212.16,354.97,59.985,1547656204,"201051344000585","174011545737251",32.82,-2.00,0,338.74,376.62,14.1,11.7,0.066,1206501.2,1206501.2,9908,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656220,111050.00
01/16/2019 11:30,2,0.635,ACTIVE,214.64,354.97,60.028,1547656204,"201051344000853","174011545737251",32.62,-5.00,0,342.65,377.52,21.0,18.3,0.133,1206617.8,1206617.8,1956,0,0,0,L,1122011218,1,122.68,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656221,111051.00
01/16/2019 11:30,2,0.457,ACTIVE,212.16,345.96,60.028,1547656204,"201051344001145","174011545737251",31.69,-2.50,0,339.95,371.21,14.7,12.2,0.084,1205213.5,1205213.5,9852,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656222,111052.00
01/16/2019 11:30,2,0.434,ACTIVE,211.93,360.38,60.017,1547656204,"201051344000438","174011545737251",33.40,-2.00,0,339.34,379.02,14.7,12.2,0.066,1199221.4,1199221.4,9876,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656223,111053.00
01/16/2019 11:30,2,0.418,ACTIVE,211.48,345.36,60.017,1547656204,"201051344001135","174011545737251",31.91,-2.00,0,338.44,373.61,13.5,11.1,0.071,1187647.9,1187647.9,9853,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656224,111054.00
01/16/2019 11:30,2,0.559,ACTIVE,213.96,353.17,60.022,1547656204,"201051344000983","174011545737251",32.52,-4.00,0,341.15,374.51,18.4,15.9,0.124,1206186.6,1206186.6,1958,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656225,111055.00
01/16/2019 11:30,2,0.391,ACTIVE,212.16,360.38,60.001,1547656204,"201051344001203","174011545737251",33.50,-2.50,0,338.74,376.31,13.3,10.9,0.071,1196496.3,1196496.3,9884,0,0,0,L,1122011218,1,122.68,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656225,111056.00
01/16/2019 11:30,2,0.420,ACTIVE,211.93,352.57,60.028,1547656204,"201051344001230","174011545737251",32.62,-1.50,0,338.14,373.31,13.9,11.5,0.071,1190877.9,1190877.9,9878,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656226,111057.00
01/16/2019 11:30,2,0.430,ACTIVE,211.70,345.06,60.028,1547656204,"201051344000646","174011545737251",30.91,-2.00,0,338.74,371.51,13.5,11.1,0.075,1185583.1,1185583.1,9875,0,0,0,L,1122011218,1,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656227,111058.00
01/16/2019 11:30,2,0.455,ACTIVE,214.19,346.56,60.028,1547656204,"201051344000867","174011545737251",31.77,-3.50,0,339.95,372.41,14.7,12.2,0.075,1187626.0,1187626.0,33711,0,0,0,L,1122011218,1,122.46,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656228,111059.00
01/16/2019 11:30,2,0.492,ACTIVE,214.64,349.26,60.022,1547656204,"201051344000633","174011545737251",31.95,-3.50,0,341.45,365.49,16.0,13.5,0.080,1186544.4,1186544.4,33758,0,0,0,L,1122011218,1,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656229,111060.00
01/16/2019 11:30,2,0.506,ACTIVE,211.48,344.76,60.001,1547656204,"201051344000955","174011545737251",31.13,-1.50,0,337.54,369.10,16.0,13.5,0.084,1204462.4,1204462.4,9871,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656230,111061.00
01/16/2019 11:30,2,0.516,ACTIVE,213.96,359.78,60.033,1547656204,"201051344000648","174011545737251",33.38,-6.00,0,341.15,376.01,17.5,14.9,0.084,1194661.2,1194661.2,33681,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656231,111062.00
01/16/2019 11:30,2,0.527,ACTIVE,214.41,348.36,60.038,1547656204,"201051344000645","174011545737251",31.91,-5.00,0,342.35,373.31,17.1,14.6,0.102,1199006.7,1199006.7,33676,0,0,0,L,1122011218,1,122.46,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656232,111063.00
01/16/2019 11:30,2,0.670,ACTIVE,214.19,372.11,60.049,1547656204,"201051344000569","174011545737251",34.37,-4.00,0,341.15,389.54,23.4,20.7,0.150,1216069.2,1216069.2,1946,0,0,0,L,1122011218,1,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656233,111064.00
01/16/2019 11:30,2,0.686,ACTIVE,214.64,357.98,60.017,1547656204,"179051228000119","174011545737251",33.14,-2.00,0,344.15,379.92,23.1,20.4,0.133,2592.0,2592.0,1954,0,0,0,L,46974696,1,122.46,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547656234,111065.00
01/16/2019 11:45,2,1.832,ACTIVE,215.77,385.93,60.022,1547657104,"201051344000579","174011545737251",34.83,-2.50,0,341.15,411.48,64.7,60.5,0.508,1215706.2,1215706.2,1968,0,0,0,L,1122011218,1,123.14,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657105,111066.00
01/16/2019 11:45,2,1.457,ACTIVE,212.61,384.73,60.017,1547657104,"201051344001025","174011545737251",35.07,-2.50,0,339.34,403.07,51.8,48.1,0.393,1200555.9,1200555.9,9885,0,0,0,L,1122011218,1,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657106,111067.00
01/16/2019 11:45,2,1.738,ACTIVE,213.06,374.81,60.017,1547657104,"201051344001093","174011545737251",33.75,-2.00,0,338.14,396.15,59.4,55.4,0.455,1192644.7,1192644.7,9868,0,0,0,L,1122011218,1,122.68,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657107,111068.00
01/16/2019 11:45,2,2.162,ACTIVE,216.00,380.52,60.022,1547657104,"201051344000458","174011545737251",34.03,-2.50,0,342.35,410.58,74.5,69.9,0.605,1201965.9,1201965.9,1966,0,0,0,L,1122011218,1,123.36,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657108,111069.00
01/16/2019 11:45,2,1.445,ACTIVE,212.83,383.53,60.033,1547657104,"201051344000890","174011545737251",34.97,-0.50,0,339.34,405.17,51.2,47.5,0.380,1196885.6,1196885.6,9866,0,0,0,L,1122011218,1,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657109,111070.00
01/16/2019 11:45,2,1.779,ACTIVE,215.77,359.78,60.017,1547657104,"201051344000988","174011545737251",22.48,-5.00,0,337.84,375.41,40.6,37.2,0.323,937691.8,937691.8,1979,0,0,0,L,1122011218,1,122.91,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657110,111071.00
01/16/2019 11:45,2,1.398,ACTIVE,213.51,385.33,60.017,1547657104,"201051344000582","174011545737251",35.11,-3.50,0,339.34,403.37,49.6,46.0,0.371,1176826.5,1176826.5,9834,0,0,0,L,1122011218,1,122.68,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657111,111072.00
01/16/2019 11:45,2,1.729,ACTIVE,215.32,385.03,60.038,1547657104,"201051344000868","174011545737251",34.83,-5.50,0,341.75,407.27,61.0,57.0,0.482,1188903.3,1188903.3,33711,0,0,0,L,1122011218,1,122.91,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657112,111073.00
01/16/2019 11:45,2,2.143,ACTIVE,216.00,376.31,60.017,1547657104,"201051344000576","174011545737251",33.52,-5.50,0,342.35,407.27,72.8,68.3,0.575,1202408.1,1202408.1,6145,0,0,0,L,1122011218,1,123.36,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657113,111074.00
01/16/2019 11:45,2,1.799,ACTIVE,215.77,374.51,60.022,1547657104,"201051344001158","174011545737251",33.64,-5.00,0,340.55,401.26,61.3,57.2,0.495,1182147.3,1182147.3,1969,0,0,0,L,1122011218,1,122.91,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657114,111075.00
01/16/2019 11:45,2,1.635,ACTIVE,213.06,374.21,60.033,1547657104,"201051344000917","174011545737251",33.70,-2.00,0,337.54,398.86,55.8,51.9,0.451,1193619.7,1193619.7,9840,0,0,0,L,1122011218,1,122.46,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657115,111076.00
01/16/2019 11:45,2,1.527,ACTIVE,212.83,353.47,60.022,1547657104,"201051344000417","174011545737251",22.30,-2.00,0,337.84,367.00,34.6,31.5,0.261,968684.1,968684.1,9925,0,0,0,L,1122011218,1,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657116,111077.00
01/16/2019 11:45,2,1.555,ACTIVE,212.83,382.63,60.033,1547657104,"201051344000685","174011545737251",34.71,-2.00,0,340.55,403.37,54.6,50.8,0.442,1197778.9,1197778.9,9877,0,0,0,L,1122011218,1,123.14,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657117,111078.00
01/16/2019 11:45,2,1.395,ACTIVE,213.06,384.13,60.022,1547657104,"201051344000651","174011545737251",35.03,-4.00,0,339.34,403.07,49.5,45.9,0.376,1191650.9,1191650.9,9873,0,0,0,L,1122011218,1,122.91,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657118,111079.00
01/16/2019 11:45,2,1.840,ACTIVE,215.09,370.60,60.028,1547657104,"201051344000594","174011545737251",33.26,-2.00,0,338.44,396.75,62.0,57.9,0.477,1206582.3,1206582.3,33679,0,0,0,L,1122011218,1,122.91,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657118,111080.00
01/16/2019 11:45,2,1.893,ACTIVE,216.00,387.74,60.028,1547657104,"201051344000469","174011545737251",34.95,-6.00,0,341.45,413.29,67.0,62.7,0.535,1190864.6,1190864.6,1970,0,0,0,L,1122011218,1,122.91,123.36,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657120,111081.00
01/16/2019 11:45,2,1.500,ACTIVE,213.06,382.33,60.028,1547657104,"201051344000585","174011545737251",34.65,-2.00,0,339.65,402.46,52.7,48.9,0.411,1206505.9,1206505.9,9909,0,0,0,L,1122011218,1,122.23,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657121,111082.00
01/16/2019 11:45,2,2.643,ACTIVE,216.67,372.41,60.012,1547657104,"201051344000853","174011545737251",33.99,-4.00,0,342.95,413.59,91.0,85.9,0.407,1206625.7,1206625.7,1957,0,0,0,L,1122011218,1,123.81,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657122,111083.00
01/16/2019 11:45,2,1.877,ACTIVE,212.61,380.52,60.033,1547657104,"201051344001145","174011545737251",34.25,-2.50,0,338.14,407.57,65.2,61.0,0.526,1205219.2,1205219.2,9853,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657123,111084.00
01/16/2019 11:45,2,1.529,ACTIVE,212.83,385.03,60.017,1547657104,"201051344000438","174011545737251",34.97,-2.00,0,339.04,405.77,54.2,50.4,0.420,1199226.4,1199226.4,9877,0,0,0,L,1122011218,1,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657124,111085.00
01/16/2019 11:45,2,1.576,ACTIVE,212.38,376.31,60.033,1547657104,"201051344001135","174011545737251",34.21,-2.50,0,338.44,401.26,54.6,50.8,0.429,1187652.7,1187652.7,9854,0,0,0,L,1122011218,1,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657125,111086.00
01/16/2019 11:45,2,2.318,ACTIVE,216.00,372.11,60.033,1547657104,"201051344000983","174011545737251",34.01,-5.50,0,342.05,411.78,79.8,75.1,0.362,1206193.6,1206193.6,1959,0,0,0,L,1122011218,1,123.36,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657126,111087.00
01/16/2019 11:45,2,1.529,ACTIVE,213.06,382.03,60.033,1547657104,"201051344001203","174011545737251",34.69,-2.50,0,339.34,403.07,53.8,50.0,0.433,1196501.1,1196501.1,9885,0,0,0,L,1122011218,1,122.91,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657127,111088.00
01/16/2019 11:45,2,1.586,ACTIVE,212.61,383.23,60.017,1547657104,"201051344001230","174011545737251",34.65,-1.50,0,338.44,405.17,55.7,51.9,0.451,1190882.7,1190882.7,9879,0,0,0,L,1122011218,1,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657128,111089.00
01/16/2019 11:45,2,1.545,ACTIVE,212.61,380.22,60.033,1547657104,"201051344000646","174011545737251",34.37,-2.00,0,336.94,402.16,53.8,50.0,0.438,1185588.0,1185588.0,9876,0,0,0,L,1122011218,1,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657129,111090.00
01/16/2019 11:45,2,1.746,ACTIVE,215.77,379.62,60.022,1547657104,"201051344000867","174011545737251",34.27,-3.50,0,340.25,402.16,60.7,56.7,0.464,1187631.4,1187631.4,33712,0,0,0,L,1122011218,1,123.36,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657130,111091.00
01/16/2019 11:45,2,1.869,ACTIVE,216.22,373.01,60.038,1547657104,"201051344000633","174011545737251",33.34,-3.50,0,339.65,399.16,63.2,59.0,0.521,1186550.0,1186550.0,33759,0,0,0,L,1122011218,1,123.81,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657131,111092.00
01/16/2019 11:45,2,1.729,ACTIVE,212.38,379.32,60.054,1547657104,"201051344000955","174011545737251",34.21,-2.00,0,336.64,403.67,59.9,55.9,0.495,1204468.0,1204468.0,9872,0,0,0,L,1122011218,1,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657132,111093.00
01/16/2019 11:45,2,2.021,ACTIVE,215.77,379.02,60.038,1547657104,"201051344000648","174011545737251",33.95,-6.00,0,341.75,406.97,69.5,65.2,0.548,1194667.6,1194667.6,33682,0,0,0,L,1122011218,1,122.68,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657133,111094.00
01/16/2019 11:45,2,2.066,ACTIVE,216.45,379.92,60.012,1547657104,"201051344000645","174011545737251",34.01,-4.00,0,341.15,407.27,71.1,66.7,0.552,1199013.0,1199013.0,33677,0,0,0,L,1122011218,1,123.59,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657134,111095.00
01/16/2019 11:45,2,2.795,ACTIVE,216.22,388.94,60.033,1547657104,"201051344000569","174011545737251",35.60,-2.50,0,342.65,422.90,101.0,95.6,0.455,1216078.3,1216078.3,1947,0,0,0,L,1122011218,1,122.91,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657135,111096.00
01/16/2019 11:45,2,2.670,ACTIVE,216.45,381.42,60.006,1547657104,"179051228000119","174011545737251",34.79,-1.50,0,342.95,415.99,94.0,88.9,0.433,2600.7,2600.7,1955,0,0,0,L,46974696,1,123.36,123.59,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547657136,111097.00
01/16/2019 12:00,2,0.949,ACTIVE,214.41,370.90,60.001,1547658004,"201051344000579","174011545737251",34.03,-2.00,0,346.26,415.69,32.8,29.7,0.225,1215715.7,1215715.7,1969,0,0,0,L,1122011218,1,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658005,111098.00
01/16/2019 12:00,2,0.781,ACTIVE,213.06,368.80,60.001,1547658004,"201051344001025","174011545737251",34.01,-1.50,0,340.85,408.18,27.0,24.1,0.186,1200563.5,1200563.5,9886,0,0,0,L,1122011218,1,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658006,111099.00
01/16/2019 12:00,2,0.930,ACTIVE,213.06,357.98,60.001,1547658004,"201051344001093","174011545737251",32.76,-1.50,0,338.14,402.77,30.9,27.9,0.203,1192653.5,1192653.5,9869,0,0,0,L,1122011218,1,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658007,111100.00
01/16/2019 12:00,2,1.096,ACTIVE,214.41,363.99,60.017,1547658004,"201051344000458","174011545737251",33.24,-2.00,0,344.76,412.98,36.9,33.7,0.278,1201977.0,1201977.0,1967,0,0,0,L,1122011218,1,122.46,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658008,111101.00
01/16/2019 12:00,2,0.789,ACTIVE,213.06,370.00,60.006,1547658004,"201051344000890","174011545737251",34.13,0.50,0,341.15,409.68,27.3,24.4,0.177,1196893.3,1196893.3,9867,0,0,0,L,1122011218,1,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658009,111102.00
01/16/2019 12:00,2,0.885,ACTIVE,214.41,351.67,60.049,1547658004,"201051344000988","174011545737251",21.89,-5.00,0,342.95,380.52,19.7,17.1,0.141,937697.6,937697.6,1980,0,0,0,L,1122011218,1,122.23,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658010,111103.00
01/16/2019 12:00,2,0.771,ACTIVE,213.74,368.80,60.033,1547658004,"201051344000582","174011545737251",33.99,-3.00,0,339.34,407.57,26.5,23.7,0.172,1176834.0,1176834.0,9835,0,0,0,L,1122011218,1,122.68,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658011,111104.00
01/16/2019 12:00,2,0.891,ACTIVE,214.41,367.90,59.964,1547658004,"201051344000868","174011545737251",33.72,-5.50,0,343.85,413.59,30.5,27.5,0.221,1188912.5,1188912.5,33712,0,0,0,L,1122011218,1,122.23,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658012,111105.00
01/16/2019 12:00,2,1.084,ACTIVE,214.87,358.88,60.006,1547658004,"201051344000576","174011545737251",32.64,-5.00,0,339.34,408.78,35.9,32.7,0.261,1202419.1,1202419.1,6146,0,0,0,L,1122011218,1,122.68,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658013,111106.00
01/16/2019 12:00,2,0.896,ACTIVE,214.64,358.88,59.953,1547658004,"201051344001158","174011545737251",32.84,-4.00,0,345.06,407.57,29.9,26.9,0.221,1182156.3,1182156.3,1970,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658013,111107.00
01/16/2019 12:00,2,0.867,ACTIVE,213.29,356.18,59.985,1547658004,"201051344000917","174011545737251",32.50,-1.50,0,340.55,403.07,28.6,25.6,0.208,1193628.0,1193628.0,9841,0,0,0,L,1122011218,1,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658015,111108.00
01/16/2019 12:00,2,0.838,ACTIVE,213.29,348.96,59.975,1547658004,"201051344000417","174011545737251",21.65,-1.00,0,338.74,370.90,18.4,15.8,0.119,968689.2,968689.2,9926,0,0,0,L,1122011218,1,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658016,111109.00
01/16/2019 12:00,2,0.850,ACTIVE,213.29,366.40,60.006,1547658004,"201051344000685","174011545737251",33.60,-1.50,0,342.65,407.57,28.9,26.0,0.212,1197787.2,1197787.2,9878,0,0,0,L,1122011218,1,123.14,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658017,111110.00
01/16/2019 12:00,2,0.771,ACTIVE,213.29,367.90,60.006,1547658004,"201051344000651","174011545737251",33.83,-3.50,0,340.85,408.18,26.5,23.6,0.177,1191658.4,1191658.4,9874,0,0,0,L,1122011218,1,122.91,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658018,111111.00
01/16/2019 12:00,2,0.893,ACTIVE,213.74,355.28,59.990,1547658004,"201051344000594","174011545737251",32.44,-1.50,0,341.15,404.27,29.4,26.4,0.199,1206591.2,1206591.2,33680,0,0,0,L,1122011218,1,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658019,111112.00
01/16/2019 12:00,2,0.924,ACTIVE,214.64,372.11,59.969,1547658004,"201051344000469","174011545737251",34.21,-6.00,0,345.36,418.39,32.1,29.1,0.221,1190874.2,1190874.2,1971,0,0,0,L,1122011218,1,122.01,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658020,111113.00
01/16/2019 12:00,2,0.764,ACTIVE,213.29,366.40,60.001,1547658004,"201051344000585","174011545737251",33.62,-2.00,0,340.85,406.07,26.1,23.2,0.186,1206513.5,1206513.5,9910,0,0,0,L,1122011218,1,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658021,111114.00
01/16/2019 12:00,2,1.203,ACTIVE,215.09,366.70,60.006,1547658004,"201051344000853","174011545737251",33.36,-3.50,0,342.65,412.08,40.7,37.3,0.305,1206638.4,1206638.4,1958,0,0,0,L,1122011218,1,122.68,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658022,111115.00
01/16/2019 12:00,2,0.959,ACTIVE,213.06,362.79,60.006,1547658004,"201051344001145","174011545737251",33.22,-2.00,0,343.55,413.29,32.3,29.3,0.239,1205228.7,1205228.7,9854,0,0,0,L,1122011218,1,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658023,111116.00
01/16/2019 12:00,2,0.793,ACTIVE,213.06,370.00,60.001,1547658004,"201051344000438","174011545737251",34.05,-1.50,0,339.95,409.98,27.4,24.6,0.177,1199234.2,1199234.2,9878,0,0,0,L,1122011218,1,122.91,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658024,111117.00
01/16/2019 12:00,2,0.779,ACTIVE,212.83,362.79,60.012,1547658004,"201051344001135","174011545737251",33.32,-2.00,0,340.25,404.27,26.3,23.5,0.186,1187660.4,1187660.4,9855,0,0,0,L,1122011218,1,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658024,111118.00
01/16/2019 12:00,2,1.049,ACTIVE,214.64,363.69,59.969,1547658004,"201051344000983","174011545737251",33.18,-3.50,0,344.45,409.08,35.3,32.1,0.274,1206204.6,1206204.6,1960,0,0,0,L,1122011218,1,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658025,111119.00
01/16/2019 12:00,2,0.752,ACTIVE,213.29,367.30,60.012,1547658004,"201051344001203","174011545737251",33.89,-2.00,0,341.75,406.37,25.9,23.0,0.181,1196508.6,1196508.6,9886,0,0,0,L,1122011218,1,122.91,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658026,111120.00
01/16/2019 12:00,2,0.760,ACTIVE,213.06,367.90,60.001,1547658004,"201051344001230","174011545737251",33.83,-1.00,0,340.55,409.08,26.1,23.2,0.181,1190890.4,1190890.4,9880,0,0,0,L,1122011218,1,122.68,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658027,111121.00
01/16/2019 12:00,2,0.762,ACTIVE,212.83,364.59,60.001,1547658004,"201051344000646","174011545737251",33.46,-2.00,0,339.95,405.47,25.9,23.0,0.177,1185595.5,1185595.5,9877,0,0,0,L,1122011218,1,122.68,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658028,111122.00
01/16/2019 12:00,2,0.807,ACTIVE,214.64,360.99,60.033,1547658004,"201051344000867","174011545737251",33.16,-3.50,0,342.95,407.57,27.1,24.3,0.186,1187639.7,1187639.7,33713,0,0,0,L,1122011218,1,122.68,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658029,111123.00
01/16/2019 12:00,2,0.859,ACTIVE,214.87,356.18,60.006,1547658004,"201051344000633","174011545737251",32.54,-3.00,0,344.45,403.67,28.4,25.4,0.208,1186558.7,1186558.7,33760,0,0,0,L,1122011218,1,122.91,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658030,111124.00
01/16/2019 12:00,2,0.873,ACTIVE,212.61,358.28,60.012,1547658004,"201051344000955","174011545737251",32.78,-2.00,0,337.54,406.67,29.0,26.1,0.203,1204476.5,1204476.5,9873,0,0,0,L,1122011218,1,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658031,111125.00
01/16/2019 12:00,2,0.934,ACTIVE,214.64,360.69,60.012,1547658004,"201051344000648","174011545737251",33.04,-5.50,0,345.66,412.98,31.2,28.2,0.221,1194677.2,1194677.2,33683,0,0,0,L,1122011218,1,122.01,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658032,111126.00
01/16/2019 12:00,2,0.934,ACTIVE,214.87,359.48,60.001,1547658004,"201051344000645","174011545737251",32.88,-4.00,0,346.26,411.48,31.1,28.1,0.217,1199022.7,1199022.7,33678,0,0,0,L,1122011218,1,122.68,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658033,111127.00
01/16/2019 12:00,2,1.260,ACTIVE,214.87,379.92,59.969,1547658004,"201051344000569","174011545737251",34.67,-3.00,0,344.76,421.40,44.2,40.8,0.331,1216092.2,1216092.2,1948,0,0,0,L,1122011218,1,122.23,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658034,111128.00
01/16/2019 12:00,2,1.223,ACTIVE,214.87,369.40,59.996,1547658004,"179051228000119","174011545737251",33.83,-1.00,0,343.85,417.19,42.0,38.6,0.305,2613.7,2613.7,1956,0,0,0,L,46974696,1,122.68,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658035,111129.00
01/16/2019 12:15,2,0.982,ACTIVE,213.29,375.11,59.980,1547658903,"201051344000579","174011545737251",34.51,-2.50,0,337.84,410.58,34.3,31.2,0.243,1215722.1,1215722.1,1970,0,0,0,L,1122011218,1,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658905,111130.00
01/16/2019 12:15,2,0.799,ACTIVE,210.80,372.11,59.990,1547658903,"201051344001025","174011545737251",34.41,-2.50,0,336.64,403.97,27.9,25.0,0.190,1200568.5,1200568.5,9887,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658906,111131.00
01/16/2019 12:15,2,0.943,ACTIVE,211.03,362.49,60.017,1547658903,"201051344001093","174011545737251",33.18,-2.00,0,336.04,397.05,31.8,28.8,0.217,1192659.3,1192659.3,9870,0,0,0,L,1122011218,1,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658907,111132.00
01/16/2019 12:15,2,1.172,ACTIVE,213.29,367.90,59.985,1547658903,"201051344000458","174011545737251",33.58,-2.50,0,345.96,413.59,39.9,36.6,0.301,1201984.3,1201984.3,1968,0,0,0,L,1122011218,1,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658908,111133.00
01/16/2019 12:15,2,0.805,ACTIVE,210.80,374.51,60.017,1547658903,"201051344000890","174011545737251",34.61,0.00,0,334.84,403.07,28.2,25.3,0.186,1196898.4,1196898.4,9868,0,0,0,L,1122011218,1,121.55,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658908,111134.00
01/16/2019 12:15,2,0.943,ACTIVE,213.29,351.07,59.969,1547658903,"201051344000988","174011545737251",22.07,-5.00,0,328.82,372.41,21.1,18.4,0.146,937701.2,937701.2,1981,0,0,0,L,1122011218,1,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658910,111135.00
01/16/2019 12:15,2,0.789,ACTIVE,211.48,374.51,59.990,1547658903,"201051344000582","174011545737251",34.55,-3.50,0,335.74,403.67,27.7,24.8,0.181,1176839.0,1176839.0,9836,0,0,0,L,1122011218,1,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658910,111136.00
01/16/2019 12:15,2,0.945,ACTIVE,213.06,370.60,59.996,1547658903,"201051344000868","174011545737251",33.99,-5.50,0,338.44,412.08,32.6,29.5,0.234,1188918.5,1188918.5,33713,0,0,0,L,1122011218,1,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658911,111137.00
01/16/2019 12:15,2,1.150,ACTIVE,213.74,364.59,59.990,1547658903,"201051344000576","174011545737251",33.14,-5.50,0,342.05,412.38,38.7,35.4,0.287,1202426.3,1202426.3,6147,0,0,0,L,1122011218,1,122.01,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658912,111138.00
01/16/2019 12:15,2,0.949,ACTIVE,213.29,363.09,59.990,1547658903,"201051344001158","174011545737251",33.24,-5.00,0,340.85,401.86,32.0,28.9,0.239,1182162.1,1182162.1,1971,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658913,111139.00
01/16/2019 12:15,2,0.893,ACTIVE,211.25,363.39,60.001,1547658903,"201051344000917","174011545737251",33.24,-2.00,0,335.44,398.26,30.1,27.1,0.225,1193633.5,1193633.5,9842,0,0,0,L,1122011218,1,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658914,111140.00
01/16/2019 12:15,2,0.869,ACTIVE,211.03,345.66,60.006,1547658903,"201051344000417","174011545737251",22.03,-1.50,0,326.12,361.89,19.4,16.8,0.124,968692.6,968692.6,9927,0,0,0,L,1122011218,1,121.33,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658915,111141.00
01/16/2019 12:15,2,0.889,ACTIVE,211.03,372.41,60.006,1547658903,"201051344000685","174011545737251",34.21,-2.50,0,338.14,402.46,30.8,27.8,0.225,1197792.8,1197792.8,9879,0,0,0,L,1122011218,1,122.23,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658916,111142.00
01/16/2019 12:15,2,0.803,ACTIVE,211.03,372.41,59.980,1547658903,"201051344000651","174011545737251",34.35,-4.00,0,336.04,402.16,28.0,25.1,0.186,1191663.5,1191663.5,9875,0,0,0,L,1122011218,1,121.78,120.20,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658917,111143.00
01/16/2019 12:15,2,0.961,ACTIVE,212.83,358.88,59.985,1547658903,"201051344000594","174011545737251",32.80,-2.00,0,336.94,397.05,31.9,28.9,0.230,1206597.0,1206597.0,33681,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658918,111144.00
01/16/2019 12:15,2,0.986,ACTIVE,213.51,379.62,59.985,1547658903,"201051344000469","174011545737251",34.87,-6.50,0,346.86,415.09,34.8,31.6,0.256,1190880.6,1190880.6,1972,0,0,0,L,1122011218,1,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658919,111145.00
