ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 12:15,2,0.803,ACTIVE,211.03,372.41,60.001,1547658903,"201051344000585","174011545737251",34.29,-2.50,0,335.44,400.36,27.9,25.1,0.190,1206518.5,1206518.5,9911,0,0,0,L,1122011218,1,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658920,111146.00
01/16/2019 12:15,2,1.363,ACTIVE,213.96,372.71,59.990,1547658903,"201051344000853","174011545737251",33.85,-5.00,0,349.26,414.49,46.7,43.2,0.354,1206646.8,1206646.8,1959,0,0,0,L,1122011218,1,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658921,111147.00
01/16/2019 12:15,2,1.035,ACTIVE,211.25,368.20,59.996,1547658903,"201051344001145","174011545737251",33.70,-2.50,0,348.36,406.37,35.4,32.2,0.270,1205235.0,1205235.0,9855,0,0,0,L,1122011218,1,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658922,111148.00
01/16/2019 12:15,2,0.859,ACTIVE,211.03,374.21,59.985,1547658903,"201051344000438","174011545737251",34.51,-2.50,0,336.34,402.46,30.1,27.1,0.208,1199239.5,1199239.5,9879,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658923,111149.00
01/16/2019 12:15,2,0.859,ACTIVE,210.80,368.20,59.996,1547658903,"201051344001135","174011545737251",33.85,-3.00,0,336.34,396.15,29.5,26.6,0.212,1187665.5,1187665.5,9856,0,0,0,L,1122011218,1,121.33,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658923,111150.00
01/16/2019 12:15,2,1.215,ACTIVE,213.51,370.00,59.975,1547658903,"201051344000983","174011545737251",33.62,-4.00,0,343.55,413.59,41.4,38.0,0.318,1206211.8,1206211.8,1961,0,0,0,L,1122011218,1,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658924,111151.00
01/16/2019 12:15,2,0.830,ACTIVE,211.03,372.71,60.001,1547658903,"201051344001203","174011545737251",34.37,-2.50,0,336.34,402.16,28.9,26.0,0.212,1196513.6,1196513.6,9887,0,0,0,L,1122011218,1,122.01,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658925,111152.00
01/16/2019 12:15,2,0.846,ACTIVE,210.80,372.41,59.980,1547658903,"201051344001230","174011545737251",34.27,-1.50,0,336.94,404.27,29.4,26.4,0.212,1190895.5,1190895.5,9881,0,0,0,L,1122011218,1,121.55,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658926,111153.00
01/16/2019 12:15,2,0.854,ACTIVE,210.80,372.11,60.001,1547658903,"201051344000646","174011545737251",34.21,-2.50,0,335.74,397.66,29.6,26.7,0.221,1185600.5,1185600.5,9878,0,0,0,L,1122011218,1,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658927,111154.00
01/16/2019 12:15,2,0.953,ACTIVE,213.51,364.89,60.006,1547658903,"201051344000867","174011545737251",33.40,-3.50,0,337.54,403.97,32.2,29.2,0.230,1187645.1,1187645.1,33714,0,0,0,L,1122011218,1,122.01,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658928,111155.00
01/16/2019 12:15,2,1.012,ACTIVE,213.96,363.99,59.964,1547658903,"201051344000633","174011545737251",33.22,-3.50,0,338.14,400.06,34.1,31.0,0.256,1186564.5,1186564.5,33761,0,0,0,L,1122011218,1,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658929,111156.00
01/16/2019 12:15,2,1.010,ACTIVE,210.57,365.80,59.985,1547658903,"201051344000955","174011545737251",33.42,-2.50,0,336.64,395.55,34.2,31.1,0.252,1204482.3,1204482.3,9874,0,0,0,L,1122011218,1,121.10,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658930,111157.00
01/16/2019 12:15,2,1.213,ACTIVE,213.51,370.60,59.996,1547658903,"201051344000648","174011545737251",33.79,-5.50,0,345.66,408.48,41.6,38.2,0.309,1194683.7,1194683.7,33684,0,0,0,L,1122011218,1,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658931,111158.00
01/16/2019 12:15,2,1.303,ACTIVE,213.96,368.50,59.996,1547658903,"201051344000645","174011545737251",33.60,-4.00,0,343.25,408.78,44.4,40.9,0.340,1199029.2,1199029.2,33679,0,0,0,L,1122011218,1,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658932,111159.00
01/16/2019 12:15,2,1.914,ACTIVE,213.74,394.35,59.980,1547658903,"201051344000569","174011545737251",35.66,-3.50,0,339.95,428.01,69.2,64.9,0.552,1216101.6,1216101.6,1949,0,0,0,L,1122011218,1,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658933,111160.00
01/16/2019 12:15,2,1.877,ACTIVE,214.19,386.83,59.985,1547658903,"179051228000119","174011545737251",35.09,-1.50,0,349.26,416.59,66.7,62.5,0.539,2622.6,2622.6,1957,0,0,0,L,46974696,1,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547658934,111161.00
01/16/2019 12:30,2,1.275,ACTIVE,213.51,376.01,59.980,1547659803,"201051344000579","174011545737251",34.33,0.00,0,342.95,421.10,44.4,40.9,0.336,1215737.5,1215737.5,1971,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659805,111162.00
01/16/2019 12:30,2,1.121,ACTIVE,211.25,370.00,59.975,1547659803,"201051344001025","174011545737251",33.79,0.00,0,339.34,424.41,38.4,35.1,0.283,1200580.9,1200580.9,9888,0,0,0,L,1122011218,1,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659806,111163.00
01/16/2019 12:30,2,1.316,ACTIVE,211.25,361.89,59.948,1547659803,"201051344001093","174011545737251",32.72,0.00,0,338.14,414.19,43.7,40.2,0.318,1192673.7,1192673.7,9871,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659807,111164.00
01/16/2019 12:30,2,1.594,ACTIVE,212.83,366.70,59.980,1547659803,"201051344000458","174011545737251",33.14,0.00,0,338.74,415.09,53.6,49.8,0.429,1202002.8,1202002.8,1969,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659808,111165.00
01/16/2019 12:30,2,1.107,ACTIVE,210.80,372.71,59.996,1547659803,"201051344000890","174011545737251",34.11,2.00,0,339.95,425.31,38.3,35.0,0.283,1196910.7,1196910.7,9869,0,0,0,L,1122011218,1,121.55,119.75,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659809,111166.00
01/16/2019 12:30,2,1.266,ACTIVE,212.83,352.27,59.996,1547659803,"201051344000988","174011545737251",21.65,-3.50,0,328.52,399.46,27.8,24.9,0.217,937710.8,937710.8,1982,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659810,111167.00
01/16/2019 12:30,2,1.072,ACTIVE,211.70,374.21,59.953,1547659803,"201051344000582","174011545737251",34.15,-2.00,0,339.65,425.01,37.2,34.0,0.283,1176851.3,1176851.3,9837,0,0,0,L,1122011218,1,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659811,111168.00
01/16/2019 12:30,2,1.344,ACTIVE,213.06,366.70,59.985,1547659803,"201051344000868","174011545737251",33.18,-3.50,0,343.25,417.49,45.1,41.6,0.349,1188933.8,1188933.8,33714,0,0,0,L,1122011218,1,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659812,111169.00
01/16/2019 12:30,2,1.500,ACTIVE,213.74,371.51,59.985,1547659803,"201051344000576","174011545737251",33.56,-2.50,0,339.04,414.19,51.0,47.3,0.393,1202444.6,1202444.6,6148,0,0,0,L,1122011218,1,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659813,111170.00
01/16/2019 12:30,2,1.266,ACTIVE,213.51,363.99,59.953,1547659803,"201051344001158","174011545737251",32.98,-2.50,0,342.05,414.49,42.3,38.9,0.336,1182177.2,1182177.2,1972,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659813,111171.00
01/16/2019 12:30,2,1.246,ACTIVE,211.25,360.38,59.975,1547659803,"201051344000917","174011545737251",32.56,0.00,0,338.14,414.49,41.2,37.8,0.327,1193647.7,1193647.7,9843,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659814,111172.00
01/16/2019 12:30,2,1.197,ACTIVE,211.25,348.06,60.001,1547659803,"201051344000417","174011545737251",21.39,0.00,0,336.34,392.25,26.0,23.2,0.190,968701.0,968701.0,9928,0,0,0,L,1122011218,1,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659815,111173.00
01/16/2019 12:30,2,1.260,ACTIVE,211.48,369.70,59.996,1547659803,"201051344000685","174011545737251",33.56,0.00,0,339.95,421.10,42.9,39.5,0.345,1197807.0,1197807.0,9880,0,0,0,L,1122011218,1,122.23,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659816,111174.00
01/16/2019 12:30,2,1.078,ACTIVE,211.25,372.41,59.990,1547659803,"201051344000651","174011545737251",34.09,-2.50,0,338.44,425.91,37.2,34.0,0.278,1191675.8,1191675.8,9876,0,0,0,L,1122011218,1,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659817,111175.00
01/16/2019 12:30,2,1.273,ACTIVE,212.38,359.78,59.980,1547659803,"201051344000594","174011545737251",32.62,0.00,0,334.54,410.58,42.1,38.7,0.323,1206611.8,1206611.8,33682,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659818,111176.00
01/16/2019 12:30,2,1.260,ACTIVE,213.29,378.72,60.001,1547659803,"201051344000469","174011545737251",34.53,-5.00,0,343.25,423.50,44.1,40.7,0.349,1190896.3,1190896.3,1973,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659819,111177.00
01/16/2019 12:30,2,1.098,ACTIVE,211.48,367.00,59.996,1547659803,"201051344000585","174011545737251",33.44,-1.00,0,339.34,423.50,37.3,34.0,0.278,1206531.0,1206531.0,9912,0,0,0,L,1122011218,1,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659820,111178.00
01/16/2019 12:30,2,1.725,ACTIVE,213.74,376.31,59.990,1547659803,"201051344000853","174011545737251",33.97,-1.50,0,342.65,421.10,59.4,55.4,0.464,1206668.5,1206668.5,1960,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659821,111179.00
01/16/2019 12:30,2,1.430,ACTIVE,211.25,372.71,59.985,1547659803,"201051344001145","174011545737251",33.75,0.50,0,340.25,416.29,48.9,45.3,0.389,1205251.8,1205251.8,9856,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659822,111180.00
01/16/2019 12:30,2,1.123,ACTIVE,211.25,373.61,59.980,1547659803,"201051344000438","174011545737251",34.15,-0.50,0,339.65,425.61,38.9,35.6,0.292,1199252.6,1199252.6,9880,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659823,111181.00
01/16/2019 12:30,2,1.129,ACTIVE,211.03,363.69,59.990,1547659803,"201051344001135","174011545737251",33.14,-1.50,0,340.25,419.90,38.0,34.7,0.296,1187678.5,1187678.5,9857,0,0,0,L,1122011218,1,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659824,111182.00
01/16/2019 12:30,2,1.488,ACTIVE,213.29,371.21,59.959,1547659803,"201051344000983","174011545737251",33.66,-1.50,0,340.25,417.79,50.8,47.1,0.411,1206230.7,1206230.7,1962,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659825,111183.00
01/16/2019 12:30,2,1.064,ACTIVE,211.48,370.30,59.996,1547659803,"201051344001203","174011545737251",33.87,-0.50,0,341.75,422.60,36.6,33.4,0.287,1196526.3,1196526.3,9888,0,0,0,L,1122011218,1,122.23,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659826,111184.00
01/16/2019 12:30,2,1.086,ACTIVE,211.03,370.60,59.985,1547659803,"201051344001230","174011545737251",33.81,1.00,0,337.54,425.01,37.2,34.0,0.278,1190908.6,1190908.6,9882,0,0,0,L,1122011218,1,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659827,111185.00
01/16/2019 12:30,2,1.090,ACTIVE,211.25,366.10,59.990,1547659803,"201051344000646","174011545737251",33.30,-1.00,0,338.74,422.00,36.8,33.5,0.283,1185613.2,1185613.2,9879,0,0,0,L,1122011218,1,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659828,111186.00
01/16/2019 12:30,2,1.215,ACTIVE,213.51,357.98,60.033,1547659803,"201051344000867","174011545737251",32.48,-1.50,0,340.55,417.19,40.0,36.6,0.296,1187659.1,1187659.1,33715,0,0,0,L,1122011218,1,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659829,111187.00
01/16/2019 12:30,2,1.254,ACTIVE,213.96,357.08,59.990,1547659803,"201051344000633","174011545737251",32.03,-1.50,0,332.73,412.08,40.7,37.3,0.318,1186579.1,1186579.1,33762,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659829,111188.00
01/16/2019 12:30,2,1.236,ACTIVE,211.03,362.19,59.990,1547659803,"201051344000955","174011545737251",32.76,-1.00,0,337.54,418.70,41.0,37.7,0.314,1204496.5,1204496.5,9875,0,0,0,L,1122011218,1,121.10,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659830,111189.00
01/16/2019 12:30,2,1.354,ACTIVE,213.29,362.49,59.990,1547659803,"201051344000648","174011545737251",32.80,-3.00,0,337.24,414.79,45.1,41.6,0.345,1194700.1,1194700.1,33685,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659831,111190.00
01/16/2019 12:30,2,1.332,ACTIVE,213.74,364.59,59.990,1547659803,"201051344000645","174011545737251",33.10,-2.00,0,336.04,412.98,44.6,41.1,0.345,1199045.8,1199045.8,33680,0,0,0,L,1122011218,1,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659832,111191.00
01/16/2019 12:30,2,1.883,ACTIVE,213.29,394.65,59.996,1547659803,"201051344000569","174011545737251",35.70,-0.50,0,339.34,437.33,68.1,63.8,0.548,1216126.0,1216126.0,1950,0,0,0,L,1122011218,1,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659833,111192.00
01/16/2019 12:30,2,1.746,ACTIVE,213.51,385.93,59.948,1547659803,"179051228000119","174011545737251",34.99,2.00,0,342.95,424.71,62.0,57.9,0.491,2638.0,2638.0,1958,0,0,0,L,46974696,1,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547659834,111193.00
01/16/2019 12:45,2,1.920,ACTIVE,214.19,388.94,60.012,1547660704,"201051344000579","174011545737251",35.11,0.50,0,342.95,421.10,68.3,64.0,0.552,1215750.7,1215750.7,1972,0,0,0,L,1122011218,1,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660705,111194.00
01/16/2019 12:45,2,1.668,ACTIVE,211.93,383.83,59.980,1547660704,"201051344001025","174011545737251",34.81,1.00,0,353.17,419.90,58.9,54.9,0.446,1200592.2,1200592.2,9889,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660706,111195.00
01/16/2019 12:45,2,1.939,ACTIVE,212.38,375.71,60.006,1547660704,"201051344001093","174011545737251",33.72,0.50,0,338.14,408.18,66.2,62.0,0.508,1192686.6,1192686.6,9872,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660707,111196.00
01/16/2019 12:45,2,2.447,ACTIVE,213.96,370.00,60.022,1547660704,"201051344000458","174011545737251",33.89,0.00,0,341.45,412.98,84.0,79.1,0.389,1202019.4,1202019.4,1970,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660708,111197.00
01/16/2019 12:45,2,1.592,ACTIVE,211.70,382.93,59.996,1547660704,"201051344000890","174011545737251",34.79,3.30,0,354.37,418.39,56.1,52.2,0.438,1196921.9,1196921.9,9870,0,0,0,L,1122011218,1,122.01,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660709,111198.00
01/16/2019 12:45,2,1.910,ACTIVE,213.96,358.28,59.980,1547660704,"201051344000988","174011545737251",22.28,-3.50,0,338.14,396.45,43.1,39.7,0.340,937719.2,937719.2,1983,0,0,0,L,1122011218,1,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660710,111199.00
01/16/2019 12:45,2,1.570,ACTIVE,212.61,380.52,59.980,1547660704,"201051344000582","174011545737251",34.47,-1.50,0,351.67,420.80,54.9,51.0,0.424,1176862.3,1176862.3,9838,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660711,111200.00
01/16/2019 12:45,2,2.027,ACTIVE,213.74,379.32,60.017,1547660704,"201051344000868","174011545737251",33.95,-3.50,0,340.25,411.48,69.8,65.4,0.557,1188947.8,1188947.8,33715,0,0,0,L,1122011218,1,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660712,111201.00
01/16/2019 12:45,2,2.188,ACTIVE,214.19,370.60,60.001,1547660704,"201051344000576","174011545737251",34.47,-2.50,0,337.24,415.69,76.3,71.7,0.610,1202460.4,1202460.4,6149,0,0,0,L,1122011218,1,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660713,111202.00
01/16/2019 12:45,2,1.824,ACTIVE,214.19,375.41,59.953,1547660704,"201051344001158","174011545737251",33.72,-2.50,0,343.25,412.08,62.4,58.3,0.499,1182190.3,1182190.3,1973,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660714,111203.00
01/16/2019 12:45,2,1.771,ACTIVE,212.16,375.11,59.990,1547660704,"201051344000917","174011545737251",33.56,1.00,0,338.74,409.98,60.2,56.2,0.504,1193660.4,1193660.4,9844,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660715,111204.00
01/16/2019 12:45,2,1.604,ACTIVE,212.16,352.57,60.001,1547660704,"201051344000417","174011545737251",22.09,1.00,0,337.24,388.94,35.9,32.7,0.283,968708.7,968708.7,9929,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660716,111205.00
01/16/2019 12:45,2,1.717,ACTIVE,211.93,378.72,60.006,1547660704,"201051344000685","174011545737251",34.17,1.00,0,341.15,415.09,59.5,55.5,0.499,1197820.1,1197820.1,9881,0,0,0,L,1122011218,1,122.46,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660717,111206.00
01/16/2019 12:45,2,1.451,ACTIVE,212.16,379.02,60.006,1547660704,"201051344000651","174011545737251",34.55,-1.50,0,350.77,418.39,50.9,47.2,0.393,1191687.1,1191687.1,9877,0,0,0,L,1122011218,1,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660718,111207.00
01/16/2019 12:45,2,1.891,ACTIVE,213.29,373.31,60.033,1547660704,"201051344000594","174011545737251",33.34,1.00,0,337.54,409.98,63.9,59.8,0.508,1206625.0,1206625.0,33683,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660719,111208.00
01/16/2019 12:45,2,2.039,ACTIVE,214.41,390.44,60.022,1547660704,"201051344000469","174011545737251",35.03,-5.00,0,340.25,422.00,72.4,68.0,0.592,1190910.3,1190910.3,1974,0,0,0,L,1122011218,1,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660720,111209.00
01/16/2019 12:45,2,1.693,ACTIVE,212.16,378.42,59.980,1547660704,"201051344000585","174011545737251",34.11,-0.50,0,350.17,418.09,58.5,54.5,0.464,1206542.4,1206542.4,9913,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660720,111210.00
01/16/2019 12:45,2,2.855,ACTIVE,214.87,380.52,60.006,1547660704,"201051344000853","174011545737251",34.75,0.00,0,349.86,424.11,100.6,95.2,0.451,1206687.6,1206687.6,1961,0,0,0,L,1122011218,1,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660721,111211.00
01/16/2019 12:45,2,2.301,ACTIVE,211.93,385.93,59.985,1547660704,"201051344001145","174011545737251",34.93,1.50,0,339.65,419.90,81.4,76.6,0.371,1205267.3,1205267.3,9857,0,0,0,L,1122011218,1,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660722,111212.00
01/16/2019 12:45,2,1.775,ACTIVE,212.16,385.03,59.990,1547660704,"201051344000438","174011545737251",34.73,0.00,0,338.74,419.00,62.5,58.4,0.486,1199264.5,1199264.5,9881,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660723,111213.00
01/16/2019 12:45,2,1.766,ACTIVE,211.70,376.01,59.985,1547660704,"201051344001135","174011545737251",33.83,-1.00,0,339.34,414.79,60.5,56.5,0.473,1187690.4,1187690.4,9858,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660724,111214.00
01/16/2019 12:45,2,2.996,ACTIVE,214.64,380.82,59.959,1547660704,"201051344000983","174011545737251",34.67,-1.50,0,341.15,416.59,105.3,99.7,0.499,1206247.4,1206247.4,1963,0,0,0,L,1122011218,1,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660725,111215.00
01/16/2019 12:45,2,1.801,ACTIVE,211.93,382.93,59.953,1547660704,"201051344001203","174011545737251",34.59,0.50,0,340.85,417.19,63.2,59.0,0.544,1196537.8,1196537.8,9889,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660726,111216.00
01/16/2019 12:45,2,1.871,ACTIVE,211.70,384.73,59.996,1547660704,"201051344001230","174011545737251",34.61,1.50,0,338.44,418.09,65.7,61.5,0.530,1190920.4,1190920.4,9883,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660727,111217.00
01/16/2019 12:45,2,1.955,ACTIVE,211.70,382.63,59.985,1547660704,"201051344000646","174011545737251",34.43,0.00,0,348.36,420.80,68.1,63.8,0.583,1185624.8,1185624.8,9880,0,0,0,L,1122011218,1,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660728,111218.00
01/16/2019 12:45,2,2.594,ACTIVE,214.41,366.70,59.996,1547660704,"201051344000867","174011545737251",33.50,-2.50,0,339.95,408.18,88.0,83.0,0.389,1187672.1,1187672.1,33716,0,0,0,L,1122011218,1,122.46,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660729,111219.00
01/16/2019 12:45,2,2.680,ACTIVE,214.87,364.59,59.980,1547660704,"201051344000633","174011545737251",33.10,-1.50,0,336.64,403.97,89.9,84.8,0.420,1186592.4,1186592.4,33763,0,0,0,L,1122011218,1,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660730,111220.00
01/16/2019 12:45,2,2.443,ACTIVE,211.70,372.11,59.980,1547660704,"201051344000955","174011545737251",33.91,1.00,0,337.54,414.19,84.0,79.1,0.380,1204509.6,1204509.6,9876,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660731,111221.00
01/16/2019 12:45,2,2.883,ACTIVE,214.64,373.01,59.990,1547660704,"201051344000648","174011545737251",34.03,-3.00,0,338.14,407.57,99.3,93.9,0.451,1194715.0,1194715.0,33686,0,0,0,L,1122011218,1,121.78,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660732,111222.00
01/16/2019 12:45,2,2.879,ACTIVE,215.09,373.61,59.996,1547660704,"201051344000645","174011545737251",34.03,-0.50,0,342.65,410.88,99.3,93.9,0.438,1199060.6,1199060.6,33681,0,0,0,L,1122011218,1,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660732,111223.00
01/16/2019 12:45,2,3.885,ACTIVE,214.87,397.96,59.990,1547660704,"201051344000569","174011545737251",36.24,0.50,0,365.80,444.85,142.7,135.8,0.654,1216148.7,1216148.7,1951,0,0,0,L,1122011218,1,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660734,111224.00
01/16/2019 12:45,2,3.467,ACTIVE,214.64,388.64,60.022,1547660704,"179051228000119","174011545737251",35.76,3.00,0,354.37,431.32,125.5,119.2,0.566,2658.3,2658.3,1959,0,0,0,L,46974696,1,122.23,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547660735,111225.00
01/16/2019 13:00,2,3.045,ACTIVE,215.77,388.94,60.006,1547661604,"201051344000579","174011545737251",35.50,1.00,0,354.97,422.90,109.3,103.6,0.495,1215764.0,1215764.0,1973,0,0,0,L,1122011218,1,122.68,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661605,111226.00
01/16/2019 13:00,2,2.572,ACTIVE,213.06,383.83,60.006,1547661604,"201051344001025","174011545737251",35.23,1.50,0,355.88,423.50,91.7,86.6,0.398,1200603.2,1200603.2,9890,0,0,0,L,1122011218,1,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661606,111227.00
01/16/2019 13:00,2,3.068,ACTIVE,213.06,373.31,60.001,1547661604,"201051344001093","174011545737251",33.93,1.50,0,342.05,409.68,105.5,99.9,0.468,1192699.2,1192699.2,9873,0,0,0,L,1122011218,1,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661607,111228.00
01/16/2019 13:00,2,3.691,ACTIVE,215.32,378.12,59.980,1547661604,"201051344000458","174011545737251",34.25,0.50,0,341.75,412.98,128.1,121.7,0.597,1202036.2,1202036.2,1971,0,0,0,L,1122011218,1,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661608,111229.00
01/16/2019 13:00,2,2.512,ACTIVE,212.61,384.13,59.996,1547661604,"201051344000890","174011545737251",35.27,3.30,0,356.48,423.81,90.0,84.9,0.402,1196932.9,1196932.9,9871,0,0,0,L,1122011218,1,122.46,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661609,111230.00
01/16/2019 13:00,2,2.799,ACTIVE,215.09,364.29,60.033,1547661604,"201051344000988","174011545737251",22.82,-3.50,0,339.95,393.45,64.7,60.5,0.530,937727.7,937727.7,1984,0,0,0,L,1122011218,1,122.23,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661610,111231.00
01/16/2019 13:00,2,2.461,ACTIVE,213.51,386.23,60.001,1547661604,"201051344000582","174011545737251",35.35,-1.50,0,353.17,420.80,88.2,83.2,0.393,1176873.2,1176873.2,9839,0,0,0,L,1122011218,1,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661611,111232.00
01/16/2019 13:00,2,3.068,ACTIVE,214.87,380.52,59.985,1547661604,"201051344000868","174011545737251",34.55,-3.50,0,340.55,415.39,107.5,101.8,0.486,1188962.0,1188962.0,33716,0,0,0,L,1122011218,1,122.23,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661612,111233.00
01/16/2019 13:00,2,3.484,ACTIVE,215.77,387.44,59.996,1547661604,"201051344000576","174011545737251",35.21,-2.50,0,342.05,418.70,124.2,118.0,0.561,1202476.2,1202476.2,6150,0,0,0,L,1122011218,1,122.91,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661613,111234.00
01/16/2019 13:00,2,3.021,ACTIVE,216.00,381.12,59.953,1547661604,"201051344001158","174011545737251",34.73,-2.00,0,343.85,413.89,106.4,100.8,0.486,1182203.5,1182203.5,1974,0,0,0,L,1122011218,1,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661614,111235.00
01/16/2019 13:00,2,2.932,ACTIVE,213.29,376.01,59.996,1547661604,"201051344000917","174011545737251",34.17,1.50,0,340.25,410.88,101.6,96.2,0.464,1193672.9,1193672.9,9845,0,0,0,L,1122011218,1,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661615,111236.00
01/16/2019 13:00,2,2.770,ACTIVE,212.61,357.98,59.985,1547661604,"201051344000417","174011545737251",22.34,1.50,0,337.24,386.83,62.8,58.7,0.521,968716.3,968716.3,9930,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661616,111237.00
01/16/2019 13:00,2,3.053,ACTIVE,212.83,385.93,59.990,1547661604,"201051344000685","174011545737251",35.15,1.50,0,345.66,416.59,108.6,102.9,0.517,1197833.1,1197833.1,9882,0,0,0,L,1122011218,1,123.14,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661616,111238.00
01/16/2019 13:00,2,2.592,ACTIVE,213.51,387.14,59.964,1547661604,"201051344000651","174011545737251",35.46,-2.00,0,350.77,419.60,93.2,88.1,0.420,1191698.4,1191698.4,9878,0,0,0,L,1122011218,1,123.14,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661617,111239.00
01/16/2019 13:00,2,3.293,ACTIVE,214.64,376.31,59.959,1547661604,"201051344000594","174011545737251",34.09,2.50,0,342.05,412.38,113.6,107.7,0.508,1206638.2,1206638.2,33684,0,0,0,L,1122011218,1,122.23,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661618,111240.00
01/16/2019 13:00,2,3.320,ACTIVE,216.00,392.25,59.990,1547661604,"201051344000469","174011545737251",35.88,-5.00,0,355.58,423.50,120.7,114.6,0.561,1190924.4,1190924.4,1975,0,0,0,L,1122011218,1,122.46,123.36,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661619,111241.00
01/16/2019 13:00,2,2.771,ACTIVE,213.74,383.53,59.948,1547661604,"201051344000585","174011545737251",35.03,0.00,0,351.07,419.30,98.3,93.0,0.446,1206553.8,1206553.8,9914,0,0,0,L,1122011218,1,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661620,111242.00
01/16/2019 13:00,2,3.820,ACTIVE,216.67,401.56,59.996,1547661604,"201051344000853","174011545737251",36.60,-1.50,0,339.65,428.01,141.2,134.3,0.650,1206706.9,1206706.9,1962,0,0,0,L,1122011218,1,123.36,123.36,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661621,111243.00
01/16/2019 13:00,2,3.803,ACTIVE,213.29,389.84,60.017,1547661604,"201051344001145","174011545737251",35.44,1.50,0,340.85,420.80,136.5,129.8,0.632,1205282.6,1205282.6,9858,0,0,0,L,1122011218,1,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661622,111244.00
01/16/2019 13:00,2,2.928,ACTIVE,213.51,385.93,60.022,1547661604,"201051344000438","174011545737251",35.25,1.00,0,354.37,421.70,104.6,99.0,0.468,1199276.5,1199276.5,9882,0,0,0,L,1122011218,1,122.91,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661623,111245.00
01/16/2019 13:00,2,2.998,ACTIVE,213.29,378.72,59.996,1547661604,"201051344001135","174011545737251",34.37,0.50,0,342.05,415.39,104.4,98.9,0.477,1187702.2,1187702.2,9859,0,0,0,L,1122011218,1,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661624,111246.00
01/16/2019 13:00,2,4.359,ACTIVE,216.00,387.14,60.022,1547661604,"201051344000983","174011545737251",34.93,-1.50,0,340.85,419.60,154.2,146.9,0.729,1206264.4,1206264.4,1964,0,0,0,L,1122011218,1,122.91,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661625,111247.00
01/16/2019 13:00,2,2.881,ACTIVE,213.51,382.33,60.028,1547661604,"201051344001203","174011545737251",35.03,1.50,0,351.07,419.60,102.2,96.7,0.477,1196549.2,1196549.2,9890,0,0,0,L,1122011218,1,123.36,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661626,111248.00
01/16/2019 13:00,2,2.953,ACTIVE,212.83,387.74,60.017,1547661604,"201051344001230","174011545737251",35.46,3.00,0,347.76,422.30,106.0,100.4,0.477,1190932.0,1190932.0,9884,0,0,0,L,1122011218,1,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661627,111249.00
01/16/2019 13:00,2,2.926,ACTIVE,213.06,380.52,59.975,1547661604,"201051344000646","174011545737251",34.69,1.00,0,347.16,419.60,102.8,97.3,0.473,1185636.4,1185636.4,9881,0,0,0,L,1122011218,1,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661628,111250.00
01/16/2019 13:00,2,3.453,ACTIVE,215.32,374.51,59.990,1547661604,"201051344000867","174011545737251",33.91,-1.50,0,340.85,406.07,118.5,112.4,0.526,1187685.3,1187685.3,33717,0,0,0,L,1122011218,1,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661629,111251.00
01/16/2019 13:00,2,3.479,ACTIVE,215.54,373.01,59.990,1547661604,"201051344000633","174011545737251",33.72,0.50,0,334.24,407.87,118.8,112.8,0.561,1186605.7,1186605.7,33764,0,0,0,L,1122011218,1,122.91,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661630,111252.00
01/16/2019 13:00,2,3.312,ACTIVE,212.83,377.82,60.006,1547661604,"201051344000955","174011545737251",34.23,1.00,0,338.74,412.68,114.8,108.9,0.530,1204522.6,1204522.6,9877,0,0,0,L,1122011218,1,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661631,111253.00
01/16/2019 13:00,2,3.797,ACTIVE,215.54,380.52,59.996,1547661604,"201051344000648","174011545737251",34.39,-2.50,0,339.95,411.48,132.2,125.7,0.601,1194730.1,1194730.1,33687,0,0,0,L,1122011218,1,122.23,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661632,111254.00
01/16/2019 13:00,2,3.764,ACTIVE,215.77,379.92,59.996,1547661604,"201051344000645","174011545737251",34.39,-1.50,0,343.25,414.79,131.1,124.6,0.583,1199075.6,1199075.6,33682,0,0,0,L,1122011218,1,122.91,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661632,111255.00
01/16/2019 13:00,2,1.777,ACTIVE,215.77,409.08,60.001,1547661604,"201051344000569","174011545737251",37.25,-0.50,0,338.44,434.63,67.4,63.1,0.539,1216169.3,1216169.3,1952,0,0,0,L,1122011218,1,122.46,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661633,111256.00
01/16/2019 13:00,2,1.854,ACTIVE,216.00,403.97,59.948,1547661604,"179051228000119","174011545737251",36.82,1.50,0,343.55,427.11,69.2,64.9,0.544,2677.1,2677.1,1960,0,0,0,L,46974696,1,122.91,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547661634,111257.00
01/16/2019 13:15,2,1.795,ACTIVE,213.96,394.65,59.996,1547662504,"201051344000579","174011545737251",35.86,2.50,0,341.75,428.91,65.3,61.2,0.521,1215784.1,1215784.1,1974,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662506,111258.00
01/16/2019 13:15,2,1.480,ACTIVE,211.70,388.64,60.001,1547662504,"201051344001025","174011545737251",35.50,4.00,0,334.24,426.81,53.3,49.5,0.393,1200620.7,1200620.7,9891,0,0,0,L,1122011218,1,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662506,111259.00
01/16/2019 13:15,2,1.922,ACTIVE,211.93,392.25,60.006,1547662504,"201051344001093","174011545737251",35.27,3.00,0,337.54,424.11,68.6,64.3,0.548,1192719.7,1192719.7,9874,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662507,111260.00
01/16/2019 13:15,2,3.320,ACTIVE,214.41,390.74,60.017,1547662504,"201051344000458","174011545737251",35.70,3.70,0,341.15,429.82,120.2,114.1,0.570,1202063.0,1202063.0,1972,0,0,0,L,1122011218,1,122.23,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662508,111261.00
01/16/2019 13:15,2,1.650,ACTIVE,211.70,393.75,60.006,1547662504,"201051344000890","174011545737251",35.92,5.50,0,336.94,427.71,60.0,56.0,0.477,1196950.1,1196950.1,9872,0,0,0,L,1122011218,1,122.01,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662510,111262.00
01/16/2019 13:15,2,1.957,ACTIVE,214.19,358.88,60.006,1547662504,"201051344000988","174011545737251",23.70,-1.50,0,328.82,399.16,47.0,43.4,0.376,937740.2,937740.2,1985,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662510,111263.00
01/16/2019 13:15,2,1.707,ACTIVE,212.61,393.45,59.985,1547662504,"201051344000582","174011545737251",35.52,1.50,0,335.14,428.91,61.2,57.2,0.491,1176890.2,1176890.2,9840,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662511,111264.00
01/16/2019 13:15,2,2.416,ACTIVE,213.96,388.94,60.017,1547662504,"201051344000868","174011545737251",35.76,-1.00,0,338.74,423.50,87.5,82.5,0.398,1188983.6,1188983.6,33717,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662512,111265.00
01/16/2019 13:15,2,1.652,ACTIVE,214.64,397.35,60.006,1547662504,"201051344000576","174011545737251",36.18,-1.50,0,342.35,429.52,60.5,56.4,0.473,1202493.8,1202493.8,6151,0,0,0,L,1122011218,1,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662513,111266.00
01/16/2019 13:15,2,2.062,ACTIVE,214.41,400.66,60.001,1547662504,"201051344001158","174011545737251",36.06,-0.50,0,339.95,428.31,75.4,70.9,0.614,1182223.1,1182223.1,1975,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662514,111267.00
01/16/2019 13:15,2,2.658,ACTIVE,212.16,388.94,60.006,1547662504,"201051344000917","174011545737251",35.58,4.50,0,338.14,422.90,95.7,90.4,0.442,1193694.2,1193694.2,9846,0,0,0,L,1122011218,1,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662515,111268.00
01/16/2019 13:15,2,1.918,ACTIVE,212.16,354.67,59.980,1547662504,"201051344000417","174011545737251",23.16,3.00,0,334.54,393.15,44.9,41.4,0.354,968727.9,968727.9,9931,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662516,111269.00
01/16/2019 13:15,2,2.607,ACTIVE,211.93,388.94,60.012,1547662504,"201051344000685","174011545737251",35.68,4.00,0,340.25,425.91,94.2,89.0,0.442,1197854.3,1197854.3,9883,0,0,0,L,1122011218,1,122.46,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662517,111270.00
01/16/2019 13:15,2,1.803,ACTIVE,212.61,397.96,60.022,1547662504,"201051344000651","174011545737251",36.02,1.00,0,336.34,423.50,66.0,61.7,0.530,1191715.8,1191715.8,9879,0,0,0,L,1122011218,1,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662518,111271.00
01/16/2019 13:15,2,2.189,ACTIVE,213.51,396.45,60.054,1547662504,"201051344000594","174011545737251",35.56,4.50,0,338.14,423.50,78.9,74.2,0.636,1206657.4,1206657.4,33685,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662519,111272.00
01/16/2019 13:15,2,2.260,ACTIVE,214.87,396.75,60.001,1547662504,"201051344000469","174011545737251",36.60,-3.00,0,340.85,432.52,83.8,79.0,0.380,1190945.0,1190945.0,1976,0,0,0,L,1122011218,1,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662520,111273.00
01/16/2019 13:15,2,2.043,ACTIVE,212.61,395.25,60.001,1547662504,"201051344000585","174011545737251",35.54,2.00,0,339.04,423.81,73.7,69.2,0.579,1206571.5,1206571.5,9915,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662521,111274.00
01/16/2019 13:15,2,1.828,ACTIVE,215.32,394.65,60.006,1547662504,"201051344000853","174011545737251",35.74,-0.50,0,342.95,439.43,66.1,61.9,0.535,1206723.8,1206723.8,1963,0,0,0,L,1122011218,1,122.91,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662522,111275.00
01/16/2019 13:15,2,4.738,ACTIVE,212.16,388.34,59.996,1547662504,"201051344001145","174011545737251",35.07,5.50,0,340.55,435.53,168.3,160.5,0.787,1205310.9,1205310.9,9859,0,0,0,L,1122011218,1,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662523,111276.00
01/16/2019 13:15,2,2.230,ACTIVE,212.38,391.04,60.006,1547662504,"201051344000438","174011545737251",36.02,3.30,0,332.13,434.02,81.6,76.8,0.367,1199295.1,1199295.1,9883,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662523,111277.00
01/16/2019 13:15,2,2.146,ACTIVE,212.16,395.85,60.012,1547662504,"201051344001135","174011545737251",35.66,2.50,0,338.74,427.41,77.6,73.0,0.610,1187720.5,1187720.5,9860,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662524,111278.00
01/16/2019 13:15,2,2.898,ACTIVE,215.09,397.96,59.985,1547662504,"201051344000983","174011545737251",36.50,1.50,0,341.15,429.22,106.9,101.3,0.504,1206290.9,1206290.9,1965,0,0,0,L,1122011218,1,122.46,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662525,111279.00
01/16/2019 13:15,2,2.334,ACTIVE,212.83,394.35,59.980,1547662504,"201051344001203","174011545737251",36.38,3.00,0,339.34,431.02,86.0,81.1,0.393,1196566.8,1196566.8,9891,0,0,0,L,1122011218,1,122.91,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662526,111280.00
01/16/2019 13:15,2,2.941,ACTIVE,212.38,394.95,60.006,1547662504,"201051344001230","174011545737251",36.14,4.00,0,338.44,428.91,107.6,101.9,0.495,1190951.2,1190951.2,9885,0,0,0,L,1122011218,1,122.46,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662527,111281.00
01/16/2019 13:15,2,2.672,ACTIVE,212.61,393.75,60.017,1547662504,"201051344000646","174011545737251",36.12,2.50,0,337.24,428.91,97.8,92.5,0.446,1185654.2,1185654.2,9882,0,0,0,L,1122011218,1,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662528,111282.00
01/16/2019 13:15,2,3.020,ACTIVE,214.87,388.64,59.996,1547662504,"201051344000867","174011545737251",35.72,1.00,0,337.24,422.90,109.3,103.5,0.477,1187705.0,1187705.0,33718,0,0,0,L,1122011218,1,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662529,111283.00
01/16/2019 13:15,2,2.908,ACTIVE,215.32,386.53,60.043,1547662504,"201051344000633","174011545737251",35.29,2.00,0,334.84,425.91,103.9,98.4,0.491,1186625.1,1186625.1,33765,0,0,0,L,1122011218,1,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662530,111284.00
01/16/2019 13:15,2,3.127,ACTIVE,212.83,395.25,59.990,1547662504,"201051344000955","174011545737251",36.20,4.00,0,334.24,430.42,114.7,108.7,0.530,1204542.3,1204542.3,9878,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662531,111285.00
01/16/2019 13:15,2,3.594,ACTIVE,215.09,394.05,59.996,1547662504,"201051344000648","174011545737251",35.98,0.50,0,337.54,427.11,131.0,124.5,0.597,1194752.5,1194752.5,33688,0,0,0,L,1122011218,1,122.01,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662532,111286.00
01/16/2019 13:15,2,1.947,ACTIVE,215.54,404.27,60.017,1547662504,"201051344000645","174011545737251",36.56,0.00,0,342.05,436.13,72.2,67.8,0.566,1199098.0,1199098.0,33683,0,0,0,L,1122011218,1,122.91,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662533,111287.00
01/16/2019 13:15,2,3.857,ACTIVE,215.54,402.16,60.006,1547662504,"201051344000569","174011545737251",36.66,3.30,0,369.70,435.23,143.1,136.2,0.663,1216191.1,1216191.1,1953,0,0,0,L,1122011218,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662534,111288.00
