ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 13:15,2,5.188,ACTIVE,215.54,396.75,59.996,1547662504,"179051228000119","174011545737251",35.72,4.00,0,357.08,437.33,187.8,179.4,0.897,2695.6,2695.6,1961,0,0,0,L,46974696,1,122.68,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547662535,111289.00
01/16/2019 13:30,2,1.768,ACTIVE,213.29,389.54,60.001,1547663404,"201051344000579","174011545737251",35.29,3.70,0,353.77,428.01,63.1,59.0,0.504,1215809.2,1215809.2,1975,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663405,111290.00
01/16/2019 13:30,2,0.859,ACTIVE,211.25,390.74,59.985,1547663404,"201051344001025","174011545737251",36.28,4.00,0,363.99,428.91,31.6,28.6,0.217,1200635.4,1200635.4,9892,0,0,0,L,1122011218,1,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663406,111291.00
01/16/2019 13:30,2,1.047,ACTIVE,211.25,388.64,59.959,1547663404,"201051344001093","174011545737251",35.88,3.30,0,339.34,424.11,38.1,34.9,0.270,1192738.0,1192738.0,9875,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663407,111292.00
01/16/2019 13:30,2,1.789,ACTIVE,213.06,392.25,59.990,1547663404,"201051344000458","174011545737251",35.66,3.00,0,356.78,434.02,64.7,60.6,0.530,1202093.1,1202093.1,1973,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663408,111293.00
01/16/2019 13:30,2,0.895,ACTIVE,211.25,387.44,59.985,1547663404,"201051344000890","174011545737251",35.82,6.00,0,363.69,433.42,32.8,29.7,0.225,1196964.9,1196964.9,9873,0,0,0,L,1122011218,1,121.78,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663409,111294.00
01/16/2019 13:30,2,0.869,ACTIVE,212.83,351.07,59.990,1547663404,"201051344000988","174011545737251",23.60,-2.00,0,340.55,389.84,20.8,18.2,0.159,937749.9,937749.9,1986,0,0,0,L,1122011218,1,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663409,111295.00
01/16/2019 13:30,2,0.979,ACTIVE,211.93,389.24,59.990,1547663404,"201051344000582","174011545737251",35.88,1.00,0,367.00,431.32,35.6,32.5,0.252,1176904.8,1176904.8,9841,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663410,111296.00
01/16/2019 13:30,2,0.936,ACTIVE,212.83,390.44,59.953,1547663404,"201051344000868","174011545737251",36.12,-2.00,0,340.25,426.51,34.3,31.2,0.243,1189000.7,1189000.7,33718,0,0,0,L,1122011218,1,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663411,111297.00
01/16/2019 13:30,2,1.514,ACTIVE,213.51,393.15,60.022,1547663404,"201051344000576","174011545737251",35.82,-2.00,0,362.79,434.33,55.0,51.1,0.429,1202510.0,1202510.0,6152,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663412,111298.00
01/16/2019 13:30,2,1.055,ACTIVE,213.06,387.44,59.990,1547663404,"201051344001158","174011545737251",35.68,-0.50,0,339.95,428.01,38.1,34.8,0.301,1182240.6,1182240.6,1976,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663413,111299.00
01/16/2019 13:30,2,1.270,ACTIVE,211.48,391.94,60.001,1547663404,"201051344000917","174011545737251",35.94,3.70,0,332.43,426.21,46.2,42.7,0.362,1193716.1,1193716.1,9847,0,0,0,L,1122011218,1,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663414,111300.00
01/16/2019 13:30,2,1.244,ACTIVE,211.48,349.56,60.001,1547663404,"201051344000417","174011545737251",23.34,3.70,0,326.42,395.85,29.4,26.4,0.234,968739.8,968739.8,9932,0,0,0,L,1122011218,1,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663415,111301.00
01/16/2019 13:30,2,2.369,ACTIVE,211.25,373.01,59.990,1547663404,"201051344000685","174011545737251",34.13,6.00,0,348.36,431.32,82.0,77.3,0.389,1197888.5,1197888.5,9884,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663416,111302.00
01/16/2019 13:30,2,2.604,ACTIVE,211.70,358.28,59.985,1547663404,"201051344000651","174011545737251",22.28,1.00,0,335.74,430.42,58.8,54.8,0.482,1191734.0,1191734.0,9880,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663417,111303.00
01/16/2019 13:30,2,0.883,ACTIVE,212.38,388.34,59.996,1547663404,"201051344000594","174011545737251",35.84,6.00,0,339.65,426.51,32.0,28.9,0.217,1206672.8,1206672.8,33686,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663418,111304.00
01/16/2019 13:30,2,1.041,ACTIVE,213.29,394.95,59.990,1547663404,"201051344000469","174011545737251",36.46,-3.50,0,341.45,432.82,38.6,35.3,0.287,1190961.7,1190961.7,1977,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663419,111305.00
01/16/2019 13:30,2,0.863,ACTIVE,211.70,389.54,60.006,1547663404,"201051344000585","174011545737251",36.06,1.50,0,337.54,429.22,31.6,28.6,0.230,1206586.5,1206586.5,9916,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663420,111306.00
01/16/2019 13:30,2,1.564,ACTIVE,213.51,393.45,60.006,1547663404,"201051344000853","174011545737251",35.82,-1.00,0,364.29,435.53,56.8,52.9,0.442,1206738.0,1206738.0,1964,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663421,111307.00
01/16/2019 13:30,2,2.748,ACTIVE,211.25,360.69,60.006,1547663404,"201051344001145","174011545737251",32.76,5.50,0,335.74,439.74,91.2,86.1,0.424,1205353.3,1205353.3,9860,0,0,0,L,1122011218,1,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663422,111308.00
01/16/2019 13:30,2,1.613,ACTIVE,211.25,393.15,59.996,1547663404,"201051344000438","174011545737251",35.76,3.70,0,352.27,426.21,58.7,54.7,0.464,1199318.9,1199318.9,9884,0,0,0,L,1122011218,1,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663423,111309.00
01/16/2019 13:30,2,0.939,ACTIVE,211.03,389.54,59.996,1547663404,"201051344001135","174011545737251",36.02,2.00,0,339.34,430.12,34.2,31.1,0.252,1187735.9,1187735.9,9861,0,0,0,L,1122011218,1,121.33,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663424,111310.00
01/16/2019 13:30,2,1.609,ACTIVE,212.83,397.05,59.985,1547663404,"201051344000983","174011545737251",36.00,-0.50,0,369.40,436.13,58.7,54.7,0.477,1206306.1,1206306.1,1966,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663425,111311.00
01/16/2019 13:30,2,0.906,ACTIVE,211.48,389.84,59.990,1547663404,"201051344001203","174011545737251",36.10,3.30,0,333.93,432.52,33.1,30.0,0.252,1196581.8,1196581.8,9892,0,0,0,L,1122011218,1,122.01,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663425,111312.00
01/16/2019 13:30,2,1.244,ACTIVE,211.25,391.04,59.980,1547663404,"201051344001230","174011545737251",35.90,5.00,0,338.44,429.22,45.2,41.7,0.354,1190971.2,1190971.2,9886,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663426,111313.00
01/16/2019 13:30,2,1.104,ACTIVE,210.80,390.74,60.001,1547663404,"201051344000646","174011545737251",35.86,2.50,0,338.74,429.82,40.1,36.8,0.318,1185671.4,1185671.4,9883,0,0,0,L,1122011218,1,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663427,111314.00
01/16/2019 13:30,2,0.955,ACTIVE,212.83,386.23,59.985,1547663404,"201051344000867","174011545737251",35.70,1.00,0,340.25,424.71,34.5,31.4,0.247,1187721.1,1187721.1,33719,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663428,111315.00
01/16/2019 13:30,2,0.914,ACTIVE,213.29,385.93,60.049,1547663404,"201051344000633","174011545737251",35.64,3.30,0,343.25,425.31,33.0,29.9,0.247,1186640.3,1186640.3,33766,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663429,111316.00
01/16/2019 13:30,2,1.523,ACTIVE,211.03,391.04,60.006,1547663404,"201051344000955","174011545737251",35.60,3.30,0,351.07,427.71,55.1,51.2,0.451,1204565.0,1204565.0,9879,0,0,0,L,1122011218,1,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663430,111317.00
01/16/2019 13:30,2,1.268,ACTIVE,213.06,390.14,59.996,1547663404,"201051344000648","174011545737251",35.82,-1.50,0,341.45,425.31,46.0,42.4,0.345,1194773.4,1194773.4,33689,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663431,111318.00
01/16/2019 13:30,2,1.176,ACTIVE,213.29,391.94,59.959,1547663404,"201051344000645","174011545737251",36.08,-1.50,0,371.51,433.12,42.9,39.5,0.323,1199110.4,1199110.4,33684,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663432,111319.00
01/16/2019 13:30,2,2.916,ACTIVE,213.06,371.81,59.996,1547663404,"201051344000569","174011545737251",33.81,2.50,0,343.85,449.65,99.9,94.5,0.464,1216229.7,1216229.7,1954,0,0,0,L,1122011218,1,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663433,111320.00
01/16/2019 13:30,2,2.607,ACTIVE,213.29,381.42,59.996,1547663404,"179051228000119","174011545737251",34.81,6.70,0,346.56,444.54,91.9,86.8,0.429,2733.1,2733.1,1962,0,0,0,L,46974696,1,121.78,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547663434,111321.00
01/16/2019 13:45,2,1.312,ACTIVE,212.83,387.74,60.001,1547664304,"201051344000579","174011545737251",35.50,1.50,0,342.95,417.79,47.3,43.8,0.367,1215821.5,1215821.5,1976,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664305,111322.00
01/16/2019 13:45,2,0.664,ACTIVE,210.80,387.14,59.975,1547664304,"201051344001025","174011545737251",36.10,2.50,0,334.84,404.27,24.4,21.6,0.159,1200641.5,1200641.5,9893,0,0,0,L,1122011218,1,121.10,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664306,111323.00
01/16/2019 13:45,2,0.832,ACTIVE,211.03,386.53,59.996,1547664304,"201051344001093","174011545737251",35.78,2.00,0,337.24,405.47,30.2,27.3,0.194,1192745.6,1192745.6,9876,0,0,0,L,1122011218,1,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664307,111324.00
01/16/2019 13:45,2,1.400,ACTIVE,212.83,387.74,60.006,1547664304,"201051344000458","174011545737251",35.52,0.50,0,370.00,418.09,50.3,46.6,0.384,1202106.1,1202106.1,1974,0,0,0,L,1122011218,1,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664308,111325.00
01/16/2019 13:45,2,0.699,ACTIVE,211.03,392.25,60.033,1547664304,"201051344000890","174011545737251",36.48,4.50,0,338.14,406.67,25.9,23.1,0.159,1196971.4,1196971.4,9874,0,0,0,L,1122011218,1,121.78,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664309,111326.00
01/16/2019 13:45,2,0.652,ACTIVE,212.83,348.96,59.996,1547664304,"201051344000988","174011545737251",23.78,-3.00,0,339.65,361.89,15.7,13.2,0.110,937753.7,937753.7,1987,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664310,111327.00
01/16/2019 13:45,2,0.768,ACTIVE,211.48,387.74,60.001,1547664304,"201051344000582","174011545737251",35.98,0.00,0,333.33,407.27,28.0,25.1,0.181,1176911.8,1176911.8,9842,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664311,111328.00
01/16/2019 13:45,2,0.729,ACTIVE,212.83,388.04,59.975,1547664304,"201051344000868","174011545737251",36.06,-3.00,0,339.95,406.67,26.6,23.8,0.172,1189007.3,1189007.3,33719,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664312,111329.00
01/16/2019 13:45,2,1.170,ACTIVE,213.51,391.34,59.996,1547664304,"201051344000576","174011545737251",36.00,-2.50,0,339.95,416.59,42.8,39.3,0.318,1202521.0,1202521.0,6153,0,0,0,L,1122011218,1,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664313,111330.00
01/16/2019 13:45,2,0.797,ACTIVE,213.29,386.23,60.038,1547664304,"201051344001158","174011545737251",35.80,-1.50,0,340.55,405.17,29.0,26.1,0.212,1182247.9,1182247.9,1977,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664314,111331.00
01/16/2019 13:45,2,0.992,ACTIVE,211.48,389.84,60.033,1547664304,"201051344000917","174011545737251",35.86,2.00,0,333.03,416.29,36.2,33.0,0.270,1193725.4,1193725.4,9848,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664314,111332.00
01/16/2019 13:45,2,0.961,ACTIVE,211.48,347.46,59.996,1547664304,"201051344000417","174011545737251",23.24,3.00,0,337.54,364.89,22.6,19.9,0.159,968745.4,968745.4,9933,0,0,0,L,1122011218,1,121.55,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664315,111333.00
01/16/2019 13:45,2,1.791,ACTIVE,211.48,381.42,59.990,1547664304,"201051344000685","174011545737251",34.33,3.00,0,344.76,415.69,62.2,58.1,0.521,1197905.0,1197905.0,9885,0,0,0,L,1122011218,1,122.23,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664316,111334.00
01/16/2019 13:45,2,1.988,ACTIVE,211.48,353.47,60.001,1547664304,"201051344000651","174011545737251",22.46,-0.50,0,336.94,386.83,45.3,41.8,0.367,1191745.8,1191745.8,9881,0,0,0,L,1122011218,1,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664317,111335.00
01/16/2019 13:45,2,0.688,ACTIVE,212.38,387.74,59.985,1547664304,"201051344000594","174011545737251",36.00,4.50,0,338.44,404.27,25.2,22.4,0.159,1206679.1,1206679.1,33687,0,0,0,L,1122011218,1,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664318,111336.00
01/16/2019 13:45,2,0.830,ACTIVE,213.29,385.33,59.964,1547664304,"201051344000469","174011545737251",35.64,-5.00,0,339.34,412.98,30.1,27.1,0.203,1190969.3,1190969.3,1978,0,0,0,L,1122011218,1,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664319,111337.00
01/16/2019 13:45,2,0.684,ACTIVE,211.25,383.83,60.001,1547664304,"201051344000585","174011545737251",35.56,0.50,0,338.14,405.47,24.6,21.8,0.164,1206592.6,1206592.6,9917,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664320,111338.00
01/16/2019 13:45,2,1.227,ACTIVE,213.74,385.63,59.985,1547664304,"201051344000853","174011545737251",35.40,-2.00,0,372.11,417.49,43.9,40.5,0.331,1206749.4,1206749.4,1965,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664321,111339.00
01/16/2019 13:45,2,2.125,ACTIVE,211.25,368.20,59.990,1547664304,"201051344001145","174011545737251",32.90,3.30,0,328.82,406.07,70.8,66.5,0.579,1205372.0,1205372.0,9861,0,0,0,L,1122011218,1,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664322,111340.00
01/16/2019 13:45,2,1.230,ACTIVE,211.25,389.84,59.985,1547664304,"201051344000438","174011545737251",35.80,3.00,0,336.34,418.70,44.7,41.3,0.340,1199330.6,1199330.6,9885,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664323,111341.00
01/16/2019 13:45,2,0.732,ACTIVE,210.80,385.63,59.990,1547664304,"201051344001135","174011545737251",35.84,1.00,0,338.14,407.27,26.6,23.8,0.181,1187742.5,1187742.5,9862,0,0,0,L,1122011218,1,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664324,111342.00
01/16/2019 13:45,2,1.254,ACTIVE,213.29,390.74,59.943,1547664304,"201051344000983","174011545737251",35.86,-1.50,0,342.35,420.80,45.6,42.1,0.367,1206317.8,1206317.8,1967,0,0,0,L,1122011218,1,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664325,111343.00
01/16/2019 13:45,2,0.711,ACTIVE,211.48,387.14,59.985,1547664304,"201051344001203","174011545737251",36.02,2.00,0,336.04,409.68,25.9,23.1,0.177,1196588.3,1196588.3,9893,0,0,0,L,1122011218,1,122.23,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664326,111344.00
01/16/2019 13:45,2,0.959,ACTIVE,211.03,388.04,59.975,1547664304,"201051344001230","174011545737251",35.82,3.30,0,338.44,412.98,34.9,31.7,0.261,1190980.0,1190980.0,9887,0,0,0,L,1122011218,1,121.78,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664326,111345.00
01/16/2019 13:45,2,0.852,ACTIVE,211.03,385.03,59.996,1547664304,"201051344000646","174011545737251",35.56,1.50,0,338.44,408.48,30.7,27.7,0.221,1185679.1,1185679.1,9884,0,0,0,L,1122011218,1,121.78,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664327,111346.00
01/16/2019 13:45,2,0.730,ACTIVE,213.06,385.33,60.001,1547664304,"201051344000867","174011545737251",35.74,-0.50,0,338.74,402.77,26.4,23.6,0.190,1187727.6,1187727.6,33720,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664328,111347.00
01/16/2019 13:45,2,0.703,ACTIVE,213.51,386.83,59.985,1547664304,"201051344000633","174011545737251",35.86,2.00,0,340.25,401.56,25.6,22.8,0.168,1186646.6,1186646.6,33767,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664330,111348.00
01/16/2019 13:45,2,1.137,ACTIVE,210.57,387.44,59.975,1547664304,"201051344000955","174011545737251",35.70,2.50,0,331.53,416.89,41.1,37.8,0.305,1204575.5,1204575.5,9880,0,0,0,L,1122011218,1,120.88,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664330,111349.00
01/16/2019 13:45,2,0.992,ACTIVE,213.06,391.64,59.975,1547664304,"201051344000648","174011545737251",36.24,-2.50,0,343.55,411.48,36.5,33.3,0.256,1194782.4,1194782.4,33690,0,0,0,L,1122011218,1,121.10,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664331,111350.00
01/16/2019 13:45,2,0.924,ACTIVE,213.51,391.64,60.001,1547664304,"201051344000645","174011545737251",36.16,-2.00,0,339.34,413.29,33.8,30.7,0.243,1199118.8,1199118.8,33685,0,0,0,L,1122011218,1,121.78,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664332,111351.00
01/16/2019 13:45,2,2.182,ACTIVE,213.06,380.52,59.990,1547664304,"201051344000569","174011545737251",33.95,1.00,0,345.66,412.38,74.9,70.4,0.614,1216249.2,1216249.2,1955,0,0,0,L,1122011218,1,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664333,111352.00
01/16/2019 13:45,2,1.994,ACTIVE,213.29,387.74,60.001,1547664304,"179051228000119","174011545737251",34.87,3.00,0,351.67,416.59,70.5,66.1,0.566,2751.2,2751.2,1963,0,0,0,L,46974696,1,121.55,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547664334,111353.00
01/16/2019 14:00,2,2.102,ACTIVE,215.54,399.46,59.985,1547665204,"201051344000579","174011545737251",36.10,0.00,0,366.40,429.52,76.8,72.2,0.610,1215833.3,1215833.3,1977,0,0,0,L,1122011218,1,122.91,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665205,111354.00
01/16/2019 14:00,2,1.066,ACTIVE,212.83,397.66,59.996,1547665204,"201051344001025","174011545737251",36.72,1.00,0,335.74,417.79,39.6,36.3,0.283,1200647.3,1200647.3,9894,0,0,0,L,1122011218,1,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665206,111355.00
01/16/2019 14:00,2,1.297,ACTIVE,213.06,399.76,59.980,1547665204,"201051344001093","174011545737251",36.64,0.50,0,338.44,419.00,48.0,44.4,0.349,1192752.9,1192752.9,9877,0,0,0,L,1122011218,1,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665207,111356.00
01/16/2019 14:00,2,2.232,ACTIVE,215.54,389.24,60.012,1547665204,"201051344000458","174011545737251",35.98,0.00,0,343.85,425.91,81.4,76.7,0.376,1202118.9,1202118.9,1975,0,0,0,L,1122011218,1,123.14,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665208,111357.00
01/16/2019 14:00,2,1.090,ACTIVE,212.61,401.86,60.001,1547665204,"201051344000890","174011545737251",37.11,3.30,0,338.14,421.70,40.8,37.4,0.305,1196977.7,1196977.7,9875,0,0,0,L,1122011218,1,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665209,111358.00
01/16/2019 14:00,2,0.912,ACTIVE,215.32,354.37,59.985,1547665204,"201051344000988","174011545737251",24.19,-4.00,0,339.04,364.59,22.4,19.6,0.159,937757.3,937757.3,1988,0,0,0,L,1122011218,1,122.68,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665209,111359.00
01/16/2019 14:00,2,1.184,ACTIVE,213.51,398.56,59.969,1547665204,"201051344000582","174011545737251",36.58,-1.00,0,333.03,421.10,43.9,40.4,0.323,1176918.6,1176918.6,9843,0,0,0,L,1122011218,1,122.68,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665210,111360.00
01/16/2019 14:00,2,1.012,ACTIVE,215.32,396.15,59.938,1547665204,"201051344000868","174011545737251",36.70,-4.00,0,340.25,412.68,37.6,34.3,0.270,1189013.6,1189013.6,33720,0,0,0,L,1122011218,1,122.91,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665211,111361.00
01/16/2019 14:00,2,1.846,ACTIVE,216.00,400.36,59.990,1547665204,"201051344000576","174011545737251",36.30,-3.50,0,373.01,433.72,67.9,63.6,0.530,1202531.7,1202531.7,6154,0,0,0,L,1122011218,1,123.14,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665212,111362.00
01/16/2019 14:00,2,1.203,ACTIVE,216.00,397.66,59.959,1547665204,"201051344001158","174011545737251",36.54,-3.00,0,342.65,422.00,44.6,41.2,0.340,1182255.1,1182255.1,1978,0,0,0,L,1122011218,1,122.91,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665213,111363.00
01/16/2019 14:00,2,1.623,ACTIVE,213.06,400.06,59.996,1547665204,"201051344000917","174011545737251",36.50,1.00,0,342.35,430.72,60.0,56.0,0.499,1193734.5,1193734.5,9849,0,0,0,L,1122011218,1,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665214,111364.00
01/16/2019 14:00,2,1.500,ACTIVE,213.29,353.47,59.959,1547665204,"201051344000417","174011545737251",23.66,1.50,0,337.24,370.90,36.0,32.8,0.278,968750.9,968750.9,9934,0,0,0,L,1122011218,1,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665215,111365.00
01/16/2019 14:00,2,2.848,ACTIVE,213.06,383.83,59.985,1547665204,"201051344000685","174011545737251",35.07,3.00,0,359.78,419.00,101.2,95.8,0.477,1197920.8,1197920.8,9886,0,0,0,L,1122011218,1,123.36,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665216,111366.00
01/16/2019 14:00,2,3.242,ACTIVE,213.06,363.39,59.990,1547665204,"201051344000651","174011545737251",22.86,-2.00,0,324.62,394.65,75.2,70.7,0.601,1191757.0,1191757.0,9882,0,0,0,L,1122011218,1,123.14,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665217,111367.00
01/16/2019 14:00,2,1.129,ACTIVE,215.09,401.26,59.996,1547665204,"201051344000594","174011545737251",36.96,3.00,0,339.65,417.49,42.5,39.1,0.301,1206685.2,1206685.2,33688,0,0,0,L,1122011218,1,122.91,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665218,111368.00
01/16/2019 14:00,2,1.131,ACTIVE,216.22,403.67,59.996,1547665204,"201051344000469","174011545737251",37.29,-5.50,0,341.45,418.70,42.9,39.5,0.318,1190976.5,1190976.5,1979,0,0,0,L,1122011218,1,122.91,123.36,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665219,111369.00
01/16/2019 14:00,2,1.148,ACTIVE,213.29,398.56,59.980,1547665204,"201051344000585","174011545737251",36.76,-0.50,0,339.95,416.29,42.6,39.2,0.327,1206598.6,1206598.6,9918,0,0,0,L,1122011218,1,122.46,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665220,111370.00
01/16/2019 14:00,2,2.125,ACTIVE,216.45,399.76,59.990,1547665204,"201051344000853","174011545737251",36.00,-3.00,0,367.90,428.91,77.4,72.8,0.623,1206760.6,1206760.6,1966,0,0,0,L,1122011218,1,123.81,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665221,111371.00
01/16/2019 14:00,2,3.705,ACTIVE,213.29,370.90,60.033,1547665204,"201051344001145","174011545737251",33.50,2.00,0,339.04,406.67,125.7,119.4,0.570,1205390.1,1205390.1,9862,0,0,0,L,1122011218,1,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665222,111372.00
01/16/2019 14:00,2,2.105,ACTIVE,213.06,394.05,59.985,1547665204,"201051344000438","174011545737251",36.38,1.50,0,370.00,431.02,77.4,72.8,0.583,1199341.8,1199341.8,9886,0,0,0,L,1122011218,1,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665222,111373.00
01/16/2019 14:00,2,1.207,ACTIVE,212.83,399.16,59.990,1547665204,"201051344001135","174011545737251",36.72,-0.50,0,337.84,420.80,45.0,41.5,0.331,1187749.0,1187749.0,9863,0,0,0,L,1122011218,1,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665223,111374.00
01/16/2019 14:00,2,2.131,ACTIVE,215.77,394.95,59.996,1547665204,"201051344000983","174011545737251",36.54,-2.00,0,367.30,432.22,78.9,74.2,0.358,1206329.3,1206329.3,1968,0,0,0,L,1122011218,1,123.14,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665224,111375.00
01/16/2019 14:00,2,1.166,ACTIVE,213.29,401.26,59.990,1547665204,"201051344001203","174011545737251",37.00,1.00,0,337.84,422.30,44.0,40.5,0.336,1196594.7,1196594.7,9894,0,0,0,L,1122011218,1,123.14,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665225,111376.00
01/16/2019 14:00,2,1.666,ACTIVE,212.83,398.86,59.980,1547665204,"201051344001230","174011545737251",36.28,1.50,0,338.74,430.72,61.2,57.1,0.482,1190988.9,1190988.9,9888,0,0,0,L,1122011218,1,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665226,111377.00
01/16/2019 14:00,2,1.391,ACTIVE,212.83,399.16,60.043,1547665204,"201051344000646","174011545737251",36.40,0.00,0,337.84,423.81,51.4,47.7,0.424,1185686.7,1185686.7,9885,0,0,0,L,1122011218,1,122.68,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665227,111378.00
01/16/2019 14:00,2,1.096,ACTIVE,215.54,391.64,60.017,1547665204,"201051344000867","174011545737251",36.16,-1.50,0,340.55,411.18,40.2,36.9,0.287,1187734.0,1187734.0,33721,0,0,0,L,1122011218,1,123.36,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665228,111379.00
01/16/2019 14:00,2,1.086,ACTIVE,216.00,395.55,59.975,1547665204,"201051344000633","174011545737251",36.44,0.50,0,341.75,415.99,40.1,36.8,0.309,1186652.7,1186652.7,33768,0,0,0,L,1122011218,1,123.59,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665229,111380.00
01/16/2019 14:00,2,1.840,ACTIVE,212.61,399.16,60.028,1547665204,"201051344000955","174011545737251",36.42,1.00,0,372.41,433.72,68.0,63.7,0.548,1204585.8,1204585.8,9881,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665230,111381.00
01/16/2019 14:00,2,1.654,ACTIVE,215.77,399.16,59.996,1547665204,"201051344000648","174011545737251",36.36,-3.50,0,341.75,428.01,60.9,56.8,0.473,1194791.5,1194791.5,33691,0,0,0,L,1122011218,1,122.91,123.14,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665231,111382.00
01/16/2019 14:00,2,1.557,ACTIVE,215.77,399.46,59.996,1547665204,"201051344000645","174011545737251",36.50,-3.00,0,342.35,424.71,57.5,53.6,0.429,1199127.2,1199127.2,33686,0,0,0,L,1122011218,1,123.36,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665232,111383.00
01/16/2019 14:00,2,3.703,ACTIVE,215.77,378.72,60.001,1547665204,"201051344000569","174011545737251",34.33,-0.50,0,345.06,412.38,128.8,122.4,0.592,1216268.4,1216268.4,1956,0,0,0,L,1122011218,1,122.91,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665233,111384.00
01/16/2019 14:00,2,3.311,ACTIVE,216.00,386.83,60.017,1547665204,"179051228000119","174011545737251",35.31,3.30,0,352.87,416.89,118.4,112.4,0.544,2769.1,2769.1,1964,0,0,0,L,46974696,1,123.36,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547665234,111385.00
01/16/2019 14:15,2,1.539,ACTIVE,215.54,390.14,59.996,1547666104,"201051344000579","174011545737251",35.60,-1.00,0,364.89,428.61,55.5,51.7,0.433,1215846.6,1215846.6,1978,0,0,0,L,1122011218,1,122.91,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666105,111386.00
01/16/2019 14:15,2,0.789,ACTIVE,212.83,390.74,59.980,1547666104,"201051344001025","174011545737251",36.32,0.00,0,339.95,416.89,29.1,26.1,0.190,1200654.0,1200654.0,9895,0,0,0,L,1122011218,1,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666106,111387.00
01/16/2019 14:15,2,0.994,ACTIVE,213.06,390.14,59.985,1547666104,"201051344001093","174011545737251",36.06,0.00,0,341.45,416.29,36.3,33.1,0.247,1192761.4,1192761.4,9878,0,0,0,L,1122011218,1,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666107,111388.00
01/16/2019 14:15,2,1.648,ACTIVE,215.09,394.35,59.985,1547666104,"201051344000458","174011545737251",35.86,-1.00,0,362.19,426.21,59.8,55.7,0.477,1202133.5,1202133.5,1976,0,0,0,L,1122011218,1,122.91,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666108,111389.00
01/16/2019 14:15,2,0.842,ACTIVE,212.61,385.33,59.985,1547666104,"201051344000890","174011545737251",35.86,2.50,0,342.65,419.00,30.5,27.5,0.199,1196984.9,1196984.9,9876,0,0,0,L,1122011218,1,122.68,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666109,111390.00
01/16/2019 14:15,2,0.764,ACTIVE,215.09,354.07,60.006,1547666104,"201051344000988","174011545737251",23.82,-4.00,0,344.45,366.10,18.5,15.9,0.128,937761.4,937761.4,1989,0,0,0,L,1122011218,1,122.46,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666109,111391.00
01/16/2019 14:15,2,0.893,ACTIVE,213.51,392.85,60.012,1547666104,"201051344000582","174011545737251",36.26,-2.00,0,337.54,417.79,32.8,29.8,0.230,1176926.4,1176926.4,9844,0,0,0,L,1122011218,1,122.68,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666110,111392.00
01/16/2019 14:15,2,0.832,ACTIVE,215.09,392.85,59.990,1547666104,"201051344000868","174011545737251",36.42,-5.00,0,344.15,413.59,30.7,27.7,0.217,1189020.8,1189020.8,33721,0,0,0,L,1122011218,1,122.68,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666111,111393.00
01/16/2019 14:15,2,1.357,ACTIVE,215.54,394.65,59.969,1547666104,"201051344000576","174011545737251",36.20,-3.50,0,373.91,428.91,49.9,46.2,0.376,1202543.9,1202543.9,6155,0,0,0,L,1122011218,1,122.91,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666112,111394.00
01/16/2019 14:15,2,0.912,ACTIVE,215.32,390.74,59.980,1547666104,"201051344001158","174011545737251",36.10,-3.50,0,344.76,418.70,33.4,30.3,0.247,1182263.0,1182263.0,1979,0,0,0,L,1122011218,1,122.68,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666113,111395.00
01/16/2019 14:15,2,1.191,ACTIVE,213.29,392.55,59.985,1547666104,"201051344000917","174011545737251",36.00,0.00,0,373.91,427.71,43.4,39.9,0.336,1193745.0,1193745.0,9850,0,0,0,L,1122011218,1,122.46,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666114,111396.00
01/16/2019 14:15,2,1.115,ACTIVE,213.06,350.17,59.996,1547666104,"201051344000417","174011545737251",23.28,1.00,0,338.14,370.30,26.2,23.4,0.190,968757.1,968757.1,9935,0,0,0,L,1122011218,1,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666115,111397.00
01/16/2019 14:15,2,2.037,ACTIVE,213.06,387.44,59.985,1547666104,"201051344000685","174011545737251",34.75,1.50,0,351.07,418.39,71.7,67.3,0.597,1197938.7,1197938.7,9887,0,0,0,L,1122011218,1,123.36,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666116,111398.00
01/16/2019 14:15,2,2.285,ACTIVE,213.06,358.28,59.996,1547666104,"201051344000651","174011545737251",22.42,-2.50,0,328.22,394.35,52.0,48.3,0.415,1191769.8,1191769.8,9883,0,0,0,L,1122011218,1,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666117,111399.00
01/16/2019 14:15,2,0.789,ACTIVE,214.64,389.84,59.990,1547666104,"201051344000594","174011545737251",36.14,2.50,0,342.95,415.99,29.0,26.0,0.190,1206692.0,1206692.0,33689,0,0,0,L,1122011218,1,122.46,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666118,111400.00
01/16/2019 14:15,2,0.947,ACTIVE,215.54,393.15,59.985,1547666104,"201051344000469","174011545737251",36.38,-5.50,0,344.45,422.00,34.8,31.7,0.252,1190984.8,1190984.8,1980,0,0,0,L,1122011218,1,122.46,123.14,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666119,111401.00
01/16/2019 14:15,2,0.781,ACTIVE,213.51,388.34,59.985,1547666104,"201051344000585","174011545737251",35.94,-1.00,0,342.35,413.89,28.5,25.6,0.199,1206605.3,1206605.3,9919,0,0,0,L,1122011218,1,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666120,111402.00
01/16/2019 14:15,2,1.463,ACTIVE,215.77,389.54,59.990,1547666104,"201051344000853","174011545737251",35.54,-3.00,0,371.81,428.61,52.7,48.9,0.407,1206773.4,1206773.4,1967,0,0,0,L,1122011218,1,123.36,123.14,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666121,111403.00
01/16/2019 14:15,2,2.473,ACTIVE,213.29,361.29,60.001,1547666104,"201051344001145","174011545737251",32.84,2.50,0,333.33,405.17,82.2,77.5,0.376,1205410.7,1205410.7,9863,0,0,0,L,1122011218,1,122.68,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666122,111404.00
01/16/2019 14:15,2,1.438,ACTIVE,213.29,389.24,59.990,1547666104,"201051344000438","174011545737251",35.50,1.00,0,365.80,431.92,51.8,48.0,0.402,1199354.6,1199354.6,9887,0,0,0,L,1122011218,1,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666123,111405.00
01/16/2019 14:15,2,0.836,ACTIVE,212.61,389.24,59.996,1547666104,"201051344001135","174011545737251",36.18,0.00,0,340.85,419.00,30.7,27.7,0.221,1187756.2,1187756.2,9864,0,0,0,L,1122011218,1,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666124,111406.00
01/16/2019 14:15,2,1.486,ACTIVE,215.09,394.95,59.985,1547666104,"201051344000983","174011545737251",36.02,-3.00,0,364.59,431.62,54.4,50.6,0.433,1206342.4,1206342.4,1969,0,0,0,L,1122011218,1,122.91,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666125,111407.00
01/16/2019 14:15,2,0.834,ACTIVE,213.06,392.55,59.975,1547666104,"201051344001203","174011545737251",36.44,0.00,0,340.55,418.39,30.6,27.7,0.221,1196601.9,1196601.9,9895,0,0,0,L,1122011218,1,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666126,111408.00
01/16/2019 14:15,2,1.164,ACTIVE,212.83,391.34,59.990,1547666104,"201051344001230","174011545737251",36.00,1.00,0,374.21,427.71,42.5,39.0,0.331,1190999.0,1190999.0,9889,0,0,0,L,1122011218,1,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666126,111409.00
01/16/2019 14:15,2,0.992,ACTIVE,212.61,389.84,59.980,1547666104,"201051344000646","174011545737251",35.84,-0.50,0,340.25,419.60,36.2,33.0,0.274,1185695.3,1185695.3,9886,0,0,0,L,1122011218,1,122.68,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666127,111410.00
01/16/2019 14:15,2,0.850,ACTIVE,215.32,388.04,60.033,1547666104,"201051344000867","174011545737251",36.00,-2.00,0,344.15,410.88,30.9,27.9,0.217,1187741.0,1187741.0,33722,0,0,0,L,1122011218,1,123.14,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666128,111411.00
01/16/2019 14:15,2,0.797,ACTIVE,215.54,390.14,59.980,1547666104,"201051344000633","174011545737251",36.16,-0.50,0,345.36,414.79,29.3,26.4,0.199,1186659.5,1186659.5,33769,0,0,0,L,1122011218,1,123.36,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666129,111412.00
01/16/2019 14:15,2,1.332,ACTIVE,212.38,393.45,59.990,1547666104,"201051344000955","174011545737251",36.00,1.00,0,371.81,428.61,48.6,45.0,0.358,1204597.4,1204597.4,9882,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666130,111413.00
01/16/2019 14:15,2,1.164,ACTIVE,215.09,394.35,59.985,1547666104,"201051344000648","174011545737251",36.34,-5.00,0,376.62,422.30,42.9,39.4,0.323,1194801.5,1194801.5,33692,0,0,0,L,1122011218,1,122.46,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666131,111414.00
01/16/2019 14:15,2,1.098,ACTIVE,215.54,392.25,59.990,1547666104,"201051344000645","174011545737251",36.18,-3.00,0,346.26,422.30,40.1,36.8,0.292,1199136.5,1199136.5,33687,0,0,0,L,1122011218,1,123.36,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666132,111415.00
01/16/2019 14:15,2,2.600,ACTIVE,215.32,369.40,60.028,1547666104,"201051344000569","174011545737251",33.62,3.00,0,357.08,405.17,88.6,83.6,0.398,1216289.6,1216289.6,1957,0,0,0,L,1122011218,1,122.46,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666133,111416.00
01/16/2019 14:15,2,2.352,ACTIVE,215.54,380.22,59.980,1547666104,"179051228000119","174011545737251",34.91,3.00,0,343.55,416.29,83.2,78.4,0.371,2788.9,2788.9,1965,0,0,0,L,46974696,1,123.14,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547666134,111417.00
01/16/2019 14:30,2,1.053,ACTIVE,214.87,387.14,59.969,1547667005,"201051344000579","174011545737251",35.72,-1.50,0,344.15,412.68,38.1,34.8,0.274,1215856.7,1215856.7,1979,0,0,0,L,1122011218,1,122.68,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667006,111418.00
01/16/2019 14:30,2,0.564,ACTIVE,212.38,376.92,59.985,1547667005,"201051344001025","174011545737251",35.03,-0.50,0,336.34,403.97,20.1,17.5,0.119,1200659.1,1200659.1,9896,0,0,0,L,1122011218,1,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667007,111419.00
01/16/2019 14:30,2,0.709,ACTIVE,212.61,382.93,59.990,1547667005,"201051344001093","174011545737251",35.42,-0.50,0,340.25,402.46,25.5,22.7,0.146,1192768.0,1192768.0,9879,0,0,0,L,1122011218,1,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667008,111420.00
01/16/2019 14:30,2,1.135,ACTIVE,214.41,387.14,60.017,1547667005,"201051344000458","174011545737251",35.66,-1.50,0,343.25,416.89,41.0,37.6,0.314,1202144.4,1202144.4,1977,0,0,0,L,1122011218,1,122.68,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667009,111421.00
01/16/2019 14:30,2,0.602,ACTIVE,212.38,382.93,59.990,1547667005,"201051344000890","174011545737251",35.76,2.00,0,339.34,405.77,21.8,19.1,0.124,1196990.4,1196990.4,9877,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667010,111422.00
01/16/2019 14:30,2,0.545,ACTIVE,214.19,350.47,59.996,1547667005,"201051344000988","174011545737251",23.52,-5.00,0,343.25,362.79,13.0,10.7,0.084,937764.5,937764.5,1990,0,0,0,L,1122011218,1,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667011,111423.00
01/16/2019 14:30,2,0.633,ACTIVE,213.06,386.53,59.985,1547667005,"201051344000582","174011545737251",35.98,-2.00,0,341.15,405.47,23.0,20.3,0.137,1176932.2,1176932.2,9845,0,0,0,L,1122011218,1,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667011,111424.00
01/16/2019 14:30,2,0.562,ACTIVE,214.64,389.84,59.990,1547667005,"201051344000868","174011545737251",36.42,-5.00,0,342.95,405.17,20.8,18.1,0.115,1189026.3,1189026.3,33722,0,0,0,L,1122011218,1,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667012,111425.00
01/16/2019 14:30,2,0.969,ACTIVE,214.87,385.93,59.985,1547667005,"201051344000576","174011545737251",35.64,-4.00,0,343.55,414.19,35.0,31.8,0.243,1202553.1,1202553.1,6156,0,0,0,L,1122011218,1,122.68,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667013,111426.00
01/16/2019 14:30,2,0.645,ACTIVE,214.87,386.23,60.006,1547667005,"201051344001158","174011545737251",35.92,-3.50,0,343.55,406.37,23.6,20.8,0.159,1182269.0,1182269.0,1980,0,0,0,L,1122011218,1,122.68,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667014,111427.00
01/16/2019 14:30,2,0.830,ACTIVE,212.83,386.53,59.990,1547667005,"201051344000917","174011545737251",35.82,0.00,0,339.65,411.78,30.1,27.1,0.208,1193752.9,1193752.9,9851,0,0,0,L,1122011218,1,122.23,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667015,111428.00
01/16/2019 14:30,2,0.795,ACTIVE,212.83,348.36,59.990,1547667005,"201051344000417","174011545737251",23.06,0.50,0,339.95,363.39,18.6,16.0,0.119,968761.7,968761.7,9936,0,0,0,L,1122011218,1,122.23,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667016,111429.00
01/16/2019 14:30,2,1.400,ACTIVE,213.06,380.22,59.980,1547667005,"201051344000685","174011545737251",34.57,0.00,0,342.35,413.59,49.1,45.5,0.393,1197952.0,1197952.0,9888,0,0,0,L,1122011218,1,123.14,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667017,111430.00
01/16/2019 14:30,2,1.568,ACTIVE,212.61,354.07,59.985,1547667005,"201051344000651","174011545737251",22.46,-3.00,0,339.34,379.62,35.7,32.5,0.270,1191779.3,1191779.3,9884,0,0,0,L,1122011218,1,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667018,111431.00
