ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 14:30,2,0.574,ACTIVE,214.19,379.92,59.996,1547667005,"201051344000594","174011545737251",35.29,1.50,0,340.55,402.77,20.6,18.0,0.119,1206697.2,1206697.2,33690,0,0,0,L,1122011218,1,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667019,111432.00
01/16/2019 14:30,2,0.684,ACTIVE,214.87,387.74,59.996,1547667005,"201051344000469","174011545737251",36.04,-6.00,0,341.75,408.48,25.0,22.2,0.159,1190991.1,1190991.1,1981,0,0,0,L,1122011218,1,122.23,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667020,111433.00
01/16/2019 14:30,2,0.496,ACTIVE,212.61,389.24,59.990,1547667005,"201051344000585","174011545737251",36.36,-1.50,0,340.85,401.86,18.3,15.7,0.102,1206610.4,1206610.4,9920,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667021,111434.00
01/16/2019 14:30,2,1.012,ACTIVE,215.54,384.73,59.959,1547667005,"201051344000853","174011545737251",35.44,-3.50,0,344.45,411.48,36.5,33.3,0.261,1206783.0,1206783.0,1968,0,0,0,L,1122011218,1,123.36,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667022,111435.00
01/16/2019 14:30,2,1.674,ACTIVE,212.83,360.38,59.985,1547667005,"201051344001145","174011545737251",32.26,0.00,0,333.93,401.86,54.7,50.9,0.442,1205425.7,1205425.7,9864,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667023,111436.00
01/16/2019 14:30,2,1.006,ACTIVE,212.83,387.44,59.980,1547667005,"201051344000438","174011545737251",35.72,0.00,0,338.74,412.98,36.4,33.2,0.261,1199364.1,1199364.1,9888,0,0,0,L,1122011218,1,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667023,111437.00
01/16/2019 14:30,2,0.596,ACTIVE,212.61,383.83,59.985,1547667005,"201051344001135","174011545737251",35.74,-1.00,0,340.55,404.27,21.5,18.9,0.137,1187761.6,1187761.6,9865,0,0,0,L,1122011218,1,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667024,111438.00
01/16/2019 14:30,2,1.016,ACTIVE,214.87,388.34,59.932,1547667005,"201051344000983","174011545737251",35.80,-3.00,0,343.55,416.89,37.0,33.8,0.278,1206352.1,1206352.1,1970,0,0,0,L,1122011218,1,122.68,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667025,111439.00
01/16/2019 14:30,2,0.586,ACTIVE,212.83,382.63,59.996,1547667005,"201051344001203","174011545737251",35.62,-0.50,0,338.74,407.27,21.3,18.6,0.133,1196607.3,1196607.3,9896,0,0,0,L,1122011218,1,122.91,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667026,111440.00
01/16/2019 14:30,2,0.795,ACTIVE,212.61,382.63,59.948,1547667005,"201051344001230","174011545737251",35.52,0.50,0,339.04,411.18,28.5,25.6,0.194,1191006.5,1191006.5,9890,0,0,0,L,1122011218,1,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667027,111441.00
01/16/2019 14:30,2,0.670,ACTIVE,212.38,388.04,59.985,1547667005,"201051344000646","174011545737251",36.02,-0.50,0,339.34,405.77,24.4,21.7,0.164,1185701.7,1185701.7,9887,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667028,111442.00
01/16/2019 14:30,2,0.598,ACTIVE,214.87,380.82,59.996,1547667005,"201051344000867","174011545737251",35.40,-2.50,0,342.35,401.86,21.5,18.8,0.124,1187746.5,1187746.5,33723,0,0,0,L,1122011218,1,122.91,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667029,111443.00
01/16/2019 14:30,2,0.580,ACTIVE,215.32,379.32,59.985,1547667005,"201051344000633","174011545737251",35.19,-1.00,0,343.85,402.77,20.7,18.1,0.119,1186664.7,1186664.7,33770,0,0,0,L,1122011218,1,123.14,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667030,111444.00
01/16/2019 14:30,2,0.928,ACTIVE,212.38,384.13,59.990,1547667005,"201051344000955","174011545737251",35.54,0.50,0,338.44,412.08,33.5,30.4,0.230,1204606.1,1204606.1,9883,0,0,0,L,1122011218,1,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667031,111445.00
01/16/2019 14:30,2,0.807,ACTIVE,214.87,388.34,59.985,1547667005,"201051344000648","174011545737251",36.14,-5.00,0,343.85,411.18,29.5,26.5,0.194,1194809.1,1194809.1,33693,0,0,0,L,1122011218,1,122.23,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667032,111446.00
01/16/2019 14:30,2,0.732,ACTIVE,215.32,389.54,59.969,1547667005,"201051344000645","174011545737251",36.26,-3.50,0,343.55,410.28,26.8,23.9,0.172,1199143.5,1199143.5,33688,0,0,0,L,1122011218,1,123.14,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667033,111447.00
01/16/2019 14:30,2,1.695,ACTIVE,215.09,372.41,59.985,1547667005,"201051344000569","174011545737251",33.54,-2.00,0,340.85,407.87,57.7,53.7,0.455,1216305.1,1216305.1,1958,0,0,0,L,1122011218,1,122.46,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667034,111448.00
01/16/2019 14:30,2,1.588,ACTIVE,215.32,378.12,59.996,1547667005,"179051228000119","174011545737251",34.41,0.00,0,345.36,414.79,55.3,51.5,0.424,2803.6,2803.6,1966,0,0,0,L,46974696,1,122.91,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667035,111449.00
01/16/2019 14:45,2,0.980,ACTIVE,214.19,386.83,59.964,1547667904,"201051344000579","174011545737251",35.64,-2.00,0,343.25,404.27,35.4,32.2,0.247,1215865.2,1215865.2,1980,0,0,0,L,1122011218,1,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667905,111450.00
01/16/2019 14:45,2,0.537,ACTIVE,212.38,373.31,59.948,1547667904,"201051344001025","174011545737251",34.69,-1.00,0,340.85,398.86,19.0,16.4,0.110,1200663.4,1200663.4,9897,0,0,0,L,1122011218,1,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667906,111451.00
01/16/2019 14:45,2,0.674,ACTIVE,212.61,382.03,59.996,1547667904,"201051344001093","174011545737251",35.52,-0.50,0,337.84,394.95,24.2,21.5,0.133,1192773.6,1192773.6,9880,0,0,0,L,1122011218,1,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667907,111452.00
01/16/2019 14:45,2,1.076,ACTIVE,214.19,382.93,59.938,1547667904,"201051344000458","174011545737251",35.23,-1.50,0,344.15,403.37,38.4,35.1,0.292,1202153.7,1202153.7,1978,0,0,0,L,1122011218,1,122.46,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667908,111453.00
01/16/2019 14:45,2,0.551,ACTIVE,212.38,388.34,59.985,1547667904,"201051344000890","174011545737251",36.36,1.50,0,341.75,401.56,20.2,17.6,0.110,1196995.0,1196995.0,9878,0,0,0,L,1122011218,1,122.46,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667909,111454.00
01/16/2019 14:45,2,0.518,ACTIVE,213.96,349.26,59.959,1547667904,"201051344000988","174011545737251",23.42,-5.00,0,341.45,358.88,12.3,9.9,0.080,937767.1,937767.1,1991,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667910,111455.00
01/16/2019 14:45,2,0.604,ACTIVE,212.83,381.42,59.990,1547667904,"201051344000582","174011545737251",35.42,-2.50,0,338.74,397.96,21.7,19.0,0.128,1176937.3,1176937.3,9846,0,0,0,L,1122011218,1,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667911,111456.00
01/16/2019 14:45,2,0.553,ACTIVE,214.19,383.53,59.975,1547667904,"201051344000868","174011545737251",35.64,-5.00,0,343.25,399.46,19.9,17.3,0.106,1189030.9,1189030.9,33723,0,0,0,L,1122011218,1,122.01,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667912,111457.00
01/16/2019 14:45,2,0.910,ACTIVE,214.64,385.33,59.985,1547667904,"201051344000576","174011545737251",35.60,-4.00,0,344.15,402.77,32.8,29.7,0.225,1202560.9,1202560.9,6157,0,0,0,L,1122011218,1,122.46,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667913,111458.00
01/16/2019 14:45,2,0.607,ACTIVE,214.41,383.23,59.996,1547667904,"201051344001158","174011545737251",35.64,-3.50,0,343.25,397.66,22.1,19.4,0.146,1182274.1,1182274.1,1981,0,0,0,L,1122011218,1,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667914,111459.00
01/16/2019 14:45,2,0.775,ACTIVE,212.61,388.04,59.980,1547667904,"201051344000917","174011545737251",35.90,-0.50,0,338.74,403.37,28.2,25.3,0.190,1193759.6,1193759.6,9852,0,0,0,L,1122011218,1,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667915,111460.00
01/16/2019 14:45,2,0.748,ACTIVE,212.38,346.56,59.985,1547667904,"201051344000417","174011545737251",23.08,-0.50,0,338.14,358.28,17.5,15.0,0.102,968765.7,968765.7,9937,0,0,0,L,1122011218,1,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667916,111461.00
01/16/2019 14:45,2,1.316,ACTIVE,212.83,377.22,59.996,1547667904,"201051344000685","174011545737251",34.31,-0.50,0,360.69,401.26,45.7,42.2,0.380,1197963.3,1197963.3,9889,0,0,0,L,1122011218,1,122.91,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667917,111462.00
01/16/2019 14:45,2,1.457,ACTIVE,212.61,352.57,59.975,1547667904,"201051344000651","174011545737251",22.38,-3.50,0,338.74,370.30,33.1,30.0,0.256,1191787.4,1191787.4,9885,0,0,0,L,1122011218,1,122.68,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667918,111463.00
01/16/2019 14:45,2,0.545,ACTIVE,213.74,372.71,59.985,1547667904,"201051344000594","174011545737251",34.61,0.50,0,341.45,400.96,19.1,16.5,0.110,1206701.6,1206701.6,33691,0,0,0,L,1122011218,1,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667919,111464.00
01/16/2019 14:45,2,0.643,ACTIVE,214.41,385.33,60.006,1547667904,"201051344000469","174011545737251",35.86,-5.50,0,341.15,400.96,23.4,20.6,0.141,1190996.6,1190996.6,1982,0,0,0,L,1122011218,1,121.78,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667920,111465.00
01/16/2019 14:45,2,0.531,ACTIVE,212.38,374.51,59.948,1547667904,"201051344000585","174011545737251",34.75,-1.50,0,340.85,396.45,18.6,16.1,0.106,1206614.7,1206614.7,9921,0,0,0,L,1122011218,1,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667921,111466.00
01/16/2019 14:45,2,0.947,ACTIVE,214.64,383.23,60.017,1547667904,"201051344000853","174011545737251",35.35,-3.50,0,345.36,400.66,34.0,30.9,0.243,1206791.2,1206791.2,1969,0,0,0,L,1122011218,1,122.68,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667922,111467.00
01/16/2019 14:45,2,1.529,ACTIVE,212.61,363.99,59.975,1547667904,"201051344001145","174011545737251",32.86,-1.00,0,340.25,393.15,50.9,47.2,0.415,1205438.4,1205438.4,9865,0,0,0,L,1122011218,1,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667923,111468.00
01/16/2019 14:45,2,0.945,ACTIVE,212.38,385.03,59.996,1547667904,"201051344000438","174011545737251",35.60,-0.50,0,341.15,403.97,34.0,30.9,0.234,1199372.4,1199372.4,9889,0,0,0,L,1122011218,1,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667924,111469.00
01/16/2019 14:45,2,0.561,ACTIVE,211.93,379.02,59.990,1547667904,"201051344001135","174011545737251",35.31,-1.50,0,340.25,397.35,20.0,17.4,0.119,1187766.3,1187766.3,9866,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667925,111470.00
01/16/2019 14:45,2,0.949,ACTIVE,213.96,385.03,59.985,1547667904,"201051344000983","174011545737251",35.54,-3.50,0,343.55,404.57,34.2,31.1,0.256,1206360.4,1206360.4,1971,0,0,0,L,1122011218,1,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667926,111471.00
01/16/2019 14:45,2,0.549,ACTIVE,212.38,378.42,59.985,1547667904,"201051344001203","174011545737251",35.31,-1.00,0,340.25,403.07,19.6,17.0,0.119,1196611.8,1196611.8,9897,0,0,0,L,1122011218,1,122.68,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667927,111472.00
01/16/2019 14:45,2,0.742,ACTIVE,212.16,386.83,59.985,1547667904,"201051344001230","174011545737251",35.90,0.00,0,339.34,401.56,27.0,24.1,0.190,1191013.0,1191013.0,9891,0,0,0,L,1122011218,1,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667928,111473.00
01/16/2019 14:45,2,0.652,ACTIVE,211.93,379.62,59.996,1547667904,"201051344000646","174011545737251",35.15,-1.00,0,339.65,397.05,23.3,20.6,0.159,1185707.2,1185707.2,9888,0,0,0,L,1122011218,1,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667929,111474.00
01/16/2019 14:45,2,0.547,ACTIVE,214.19,383.53,59.996,1547667904,"201051344000867","174011545737251",35.70,-2.50,0,342.95,393.15,19.7,17.1,0.115,1187751.1,1187751.1,33724,0,0,0,L,1122011218,1,122.46,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667929,111475.00
01/16/2019 14:45,2,0.545,ACTIVE,214.64,375.41,59.985,1547667904,"201051344000633","174011545737251",34.87,-1.50,0,343.55,397.96,19.2,16.7,0.115,1186669.1,1186669.1,33771,0,0,0,L,1122011218,1,122.68,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667930,111476.00
01/16/2019 14:45,2,0.867,ACTIVE,211.70,384.43,59.996,1547667904,"201051344000955","174011545737251",35.54,0.00,0,336.64,402.16,31.2,28.2,0.221,1204613.6,1204613.6,9884,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667931,111477.00
01/16/2019 14:45,2,0.756,ACTIVE,213.96,386.53,59.990,1547667904,"201051344000648","174011545737251",35.86,-5.00,0,342.05,402.46,27.4,24.5,0.177,1194815.7,1194815.7,33694,0,0,0,L,1122011218,1,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667932,111478.00
01/16/2019 14:45,2,0.686,ACTIVE,214.64,388.34,60.017,1547667904,"201051344000645","174011545737251",36.12,-3.50,0,342.65,401.86,25.2,22.4,0.155,1199149.5,1199149.5,33689,0,0,0,L,1122011218,1,122.68,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667933,111479.00
01/16/2019 14:45,2,1.561,ACTIVE,214.19,368.80,59.964,1547667904,"201051344000569","174011545737251",33.26,-3.00,0,352.57,397.66,52.6,48.8,0.411,1216318.4,1216318.4,1959,0,0,0,L,1122011218,1,122.01,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667934,111480.00
01/16/2019 14:45,2,1.461,ACTIVE,214.41,377.22,60.001,1547667904,"179051228000119","174011545737251",34.51,-0.50,0,357.38,403.37,51.0,47.3,0.384,2816.4,2816.4,1967,0,0,0,L,46974696,1,122.46,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547667935,111481.00
01/16/2019 15:00,2,0.873,ACTIVE,214.41,383.23,59.996,1547668804,"201051344000579","174011545737251",35.46,-2.00,0,341.45,403.97,31.5,28.5,0.208,1215873.3,1215873.3,1981,0,0,0,L,1122011218,1,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668805,111482.00
01/16/2019 15:00,2,0.479,ACTIVE,212.38,370.60,60.001,1547668804,"201051344001025","174011545737251",34.41,-1.50,0,338.14,398.56,16.7,14.2,0.088,1200667.5,1200667.5,9898,0,0,0,L,1122011218,1,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668806,111483.00
01/16/2019 15:00,2,0.602,ACTIVE,212.61,374.21,59.990,1547668804,"201051344001093","174011545737251",34.81,-1.00,0,337.84,397.35,21.2,18.6,0.106,1192778.9,1192778.9,9881,0,0,0,L,1122011218,1,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668807,111484.00
01/16/2019 15:00,2,0.949,ACTIVE,214.19,382.03,59.990,1547668804,"201051344000458","174011545737251",35.31,-2.00,0,342.05,404.27,33.9,30.8,0.247,1202162.5,1202162.5,1979,0,0,0,L,1122011218,1,122.46,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668808,111485.00
01/16/2019 15:00,2,0.504,ACTIVE,212.61,376.92,59.975,1547668804,"201051344000890","174011545737251",35.05,0.50,0,339.34,402.46,17.9,15.4,0.093,1196999.4,1196999.4,9879,0,0,0,L,1122011218,1,122.46,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668809,111486.00
01/16/2019 15:00,2,0.467,ACTIVE,214.19,349.56,59.980,1547668804,"201051344000988","174011545737251",23.30,-5.00,0,340.55,357.08,11.1,8.8,0.049,937769.6,937769.6,1992,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668810,111487.00
01/16/2019 15:00,2,0.531,ACTIVE,213.06,381.42,59.990,1547668804,"201051344000582","174011545737251",35.52,-3.00,0,338.14,399.16,19.1,16.5,0.110,1176942.1,1176942.1,9847,0,0,0,L,1122011218,1,122.46,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668811,111488.00
01/16/2019 15:00,2,0.500,ACTIVE,214.19,373.91,59.985,1547668804,"201051344000868","174011545737251",34.83,-5.00,0,342.05,399.16,17.6,15.1,0.097,1189035.2,1189035.2,33724,0,0,0,L,1122011218,1,122.23,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668811,111489.00
01/16/2019 15:00,2,0.805,ACTIVE,214.87,384.43,59.996,1547668804,"201051344000576","174011545737251",35.58,-4.00,0,342.35,404.27,29.1,26.2,0.194,1202568.3,1202568.3,6158,0,0,0,L,1122011218,1,122.46,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668812,111490.00
01/16/2019 15:00,2,0.545,ACTIVE,214.41,373.31,60.001,1547668804,"201051344001158","174011545737251",34.61,-4.00,0,344.15,398.86,19.2,16.6,0.119,1182278.9,1182278.9,1982,0,0,0,L,1122011218,1,122.23,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668813,111491.00
01/16/2019 15:00,2,0.684,ACTIVE,212.83,385.63,59.996,1547668804,"201051344000917","174011545737251",35.72,-1.00,0,339.95,403.97,24.8,22.0,0.168,1193766.0,1193766.0,9853,0,0,0,L,1122011218,1,122.23,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668814,111492.00
01/16/2019 15:00,2,0.670,ACTIVE,212.61,345.96,60.012,1547668804,"201051344000417","174011545737251",23.02,-1.00,0,337.84,356.78,15.7,13.2,0.093,968769.4,968769.4,9938,0,0,0,L,1122011218,1,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668815,111493.00
01/16/2019 15:00,2,1.137,ACTIVE,212.83,374.81,59.996,1547668804,"201051344000685","174011545737251",34.29,-1.50,0,340.55,402.77,39.5,36.2,0.301,1197973.8,1197973.8,9890,0,0,0,L,1122011218,1,122.91,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668816,111494.00
01/16/2019 15:00,2,1.277,ACTIVE,212.83,351.67,59.969,1547668804,"201051344000651","174011545737251",22.24,-4.00,0,336.94,369.40,28.8,25.9,0.225,1191794.9,1191794.9,9886,0,0,0,L,1122011218,1,122.91,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668817,111495.00
01/16/2019 15:00,2,0.479,ACTIVE,213.96,384.43,60.001,1547668804,"201051344000594","174011545737251",35.88,0.00,0,340.25,400.06,17.5,15.0,0.097,1206705.7,1206705.7,33692,0,0,0,L,1122011218,1,122.23,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668818,111496.00
01/16/2019 15:00,2,0.588,ACTIVE,214.64,373.61,60.001,1547668804,"201051344000469","174011545737251",34.65,-6.00,0,340.85,400.36,20.6,17.9,0.115,1191001.7,1191001.7,1983,0,0,0,L,1122011218,1,122.01,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668819,111497.00
01/16/2019 15:00,2,0.480,ACTIVE,212.83,370.60,59.959,1547668804,"201051344000585","174011545737251",34.39,-2.00,0,339.65,397.05,16.7,14.2,0.093,1206618.7,1206618.7,9922,0,0,0,L,1122011218,1,122.01,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668820,111498.00
01/16/2019 15:00,2,0.846,ACTIVE,214.87,379.62,60.038,1547668804,"201051344000853","174011545737251",35.01,-4.00,0,344.45,401.56,30.0,27.0,0.208,1206799.0,1206799.0,1970,0,0,0,L,1122011218,1,122.91,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668821,111499.00
01/16/2019 15:00,2,1.320,ACTIVE,212.61,360.38,60.006,1547668804,"201051344001145","174011545737251",32.62,-2.00,0,338.44,391.94,43.7,40.2,0.336,1205450.2,1205450.2,9866,0,0,0,L,1122011218,1,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668822,111500.00
01/16/2019 15:00,2,0.838,ACTIVE,212.38,385.03,60.001,1547668804,"201051344000438","174011545737251",35.66,-1.00,0,336.04,404.87,30.3,27.4,0.203,1199380.2,1199380.2,9890,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668823,111501.00
01/16/2019 15:00,2,0.502,ACTIVE,212.16,367.30,60.006,1547668804,"201051344001135","174011545737251",34.11,-2.00,0,339.04,397.96,17.4,14.8,0.097,1187770.6,1187770.6,9867,0,0,0,L,1122011218,1,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668824,111502.00
01/16/2019 15:00,2,0.834,ACTIVE,214.41,385.63,60.001,1547668804,"201051344000983","174011545737251",35.70,-3.50,0,342.95,405.77,30.1,27.2,0.221,1206368.2,1206368.2,1972,0,0,0,L,1122011218,1,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668824,111503.00
01/16/2019 15:00,2,0.492,ACTIVE,212.61,374.21,59.990,1547668804,"201051344001203","174011545737251",34.83,-1.50,0,337.84,403.37,17.4,14.9,0.106,1196616.1,1196616.1,9898,0,0,0,L,1122011218,1,122.91,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668825,111504.00
01/16/2019 15:00,2,0.664,ACTIVE,212.38,380.82,60.006,1547668804,"201051344001230","174011545737251",35.29,-1.00,0,338.14,400.96,23.8,21.0,0.159,1191019.1,1191019.1,9892,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668826,111505.00
01/16/2019 15:00,2,0.582,ACTIVE,212.16,376.92,59.985,1547668804,"201051344000646","174011545737251",34.99,-1.50,0,339.34,397.66,20.7,18.0,0.128,1185712.4,1185712.4,9889,0,0,0,L,1122011218,1,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668827,111506.00
01/16/2019 15:00,2,0.504,ACTIVE,214.41,370.60,60.017,1547668804,"201051344000867","174011545737251",34.45,-3.00,0,341.15,394.95,17.6,15.1,0.088,1187755.5,1187755.5,33725,0,0,0,L,1122011218,1,122.46,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668828,111507.00
01/16/2019 15:00,2,0.488,ACTIVE,214.87,379.92,59.996,1547668804,"201051344000633","174011545737251",35.46,-2.00,0,342.65,399.76,17.6,15.1,0.093,1186673.3,1186673.3,33772,0,0,0,L,1122011218,1,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668829,111508.00
01/16/2019 15:00,2,0.770,ACTIVE,212.16,384.73,60.043,1547668804,"201051344000955","174011545737251",35.58,-1.00,0,337.54,402.46,27.8,24.9,0.186,1204620.7,1204620.7,9885,0,0,0,L,1122011218,1,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668830,111509.00
01/16/2019 15:00,2,0.676,ACTIVE,214.41,382.93,60.049,1547668804,"201051344000648","174011545737251",35.58,-5.00,0,342.35,402.16,24.4,21.6,0.150,1194821.9,1194821.9,33695,0,0,0,L,1122011218,1,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668831,111510.00
01/16/2019 15:00,2,0.619,ACTIVE,214.64,384.13,60.006,1547668804,"201051344000645","174011545737251",35.74,-3.50,0,343.85,402.16,22.5,19.8,0.141,1199155.2,1199155.2,33690,0,0,0,L,1122011218,1,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668832,111511.00
01/16/2019 15:00,2,1.359,ACTIVE,214.19,367.30,59.964,1547668804,"201051344000569","174011545737251",33.32,-3.50,0,342.65,397.05,45.9,42.4,0.354,1216330.7,1216330.7,1960,0,0,0,L,1122011218,1,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668833,111512.00
01/16/2019 15:00,2,1.297,ACTIVE,214.41,375.41,60.043,1547668804,"179051228000119","174011545737251",34.35,-1.00,0,345.06,403.97,45.1,41.6,0.331,2828.4,2828.4,1968,0,0,0,L,46974696,1,122.23,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547668834,111513.00
01/16/2019 15:15,2,0.732,ACTIVE,213.96,380.82,59.990,1547669704,"201051344000579","174011545737251",35.31,-2.50,0,343.55,402.16,26.2,23.4,0.164,1215881.0,1215881.0,1982,0,0,0,L,1122011218,1,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669705,111514.00
01/16/2019 15:15,2,0.395,ACTIVE,212.16,381.12,59.985,1547669704,"201051344001025","174011545737251",35.64,-2.50,0,337.24,397.66,14.3,11.9,0.062,1200671.4,1200671.4,9899,0,0,0,L,1122011218,1,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669706,111515.00
01/16/2019 15:15,2,0.486,ACTIVE,212.38,377.22,60.006,1547669704,"201051344001093","174011545737251",35.15,-1.50,0,338.44,394.95,17.4,14.8,0.080,1192783.9,1192783.9,9882,0,0,0,L,1122011218,1,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669707,111516.00
01/16/2019 15:15,2,0.799,ACTIVE,213.96,379.02,59.985,1547669704,"201051344000458","174011545737251",35.03,-2.50,0,343.25,402.16,28.4,25.5,0.194,1202171.0,1202171.0,1980,0,0,0,L,1122011218,1,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669708,111517.00
01/16/2019 15:15,2,0.420,ACTIVE,212.38,380.22,60.017,1547669704,"201051344000890","174011545737251",35.56,0.00,0,339.34,402.46,15.2,12.8,0.066,1197003.6,1197003.6,9880,0,0,0,L,1122011218,1,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669709,111518.00
01/16/2019 15:15,2,0.395,ACTIVE,213.96,348.06,59.990,1547669704,"201051344000988","174011545737251",22.98,-5.00,0,340.55,356.78,9.2,6.9,0.049,937771.9,937771.9,1993,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669710,111519.00
01/16/2019 15:15,2,0.449,ACTIVE,212.83,372.71,59.996,1547669704,"201051344000582","174011545737251",34.61,-3.50,0,336.04,397.35,15.8,13.3,0.071,1176946.6,1176946.6,9848,0,0,0,L,1122011218,1,122.46,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669711,111520.00
01/16/2019 15:15,2,0.422,ACTIVE,213.74,379.32,59.990,1547669704,"201051344000868","174011545737251",35.42,-5.50,0,342.35,399.16,15.2,12.7,0.075,1189039.4,1189039.4,33725,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669712,111521.00
01/16/2019 15:15,2,0.676,ACTIVE,214.41,380.22,59.985,1547669704,"201051344000576","174011545737251",35.17,-5.00,0,342.65,401.26,24.2,21.4,0.155,1202575.5,1202575.5,6159,0,0,0,L,1122011218,1,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669713,111522.00
01/16/2019 15:15,2,0.455,ACTIVE,214.19,364.89,59.990,1547669704,"201051344001158","174011545737251",33.85,-5.00,0,342.35,396.75,15.7,13.2,0.088,1182283.5,1182283.5,1983,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669714,111523.00
01/16/2019 15:15,2,0.527,ACTIVE,212.61,374.51,59.990,1547669704,"201051344000917","174011545737251",34.73,-1.50,0,339.04,402.46,18.5,15.9,0.102,1193771.9,1193771.9,9854,0,0,0,L,1122011218,1,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669714,111524.00
01/16/2019 15:15,2,0.559,ACTIVE,212.38,344.45,60.001,1547669704,"201051344000417","174011545737251",23.30,-2.00,0,338.74,355.88,13.2,10.9,0.057,968773.0,968773.0,9939,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669715,111525.00
01/16/2019 15:15,2,0.893,ACTIVE,212.61,374.51,59.985,1547669704,"201051344000685","174011545737251",34.39,-2.00,0,340.55,400.36,31.2,28.2,0.234,1197983.7,1197983.7,9891,0,0,0,L,1122011218,1,122.91,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669716,111526.00
01/16/2019 15:15,2,1.018,ACTIVE,212.61,348.36,60.001,1547669704,"201051344000651","174011545737251",22.11,-5.00,0,338.74,367.90,22.8,20.0,0.155,1191801.9,1191801.9,9887,0,0,0,L,1122011218,1,122.68,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669717,111527.00
01/16/2019 15:15,2,0.406,ACTIVE,213.51,381.42,59.948,1547669704,"201051344000594","174011545737251",35.58,-1.00,0,341.45,399.46,14.7,12.2,0.062,1206709.7,1206709.7,33693,0,0,0,L,1122011218,1,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669718,111528.00
01/16/2019 15:15,2,0.498,ACTIVE,214.19,379.62,59.990,1547669704,"201051344000469","174011545737251",35.35,-6.50,0,342.35,400.06,17.9,15.4,0.093,1191006.6,1191006.6,1984,0,0,0,L,1122011218,1,121.55,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669719,111529.00
01/16/2019 15:15,2,0.385,ACTIVE,212.38,380.82,59.990,1547669704,"201051344000585","174011545737251",35.50,-2.50,0,339.95,396.45,13.9,11.5,0.057,1206622.6,1206622.6,9923,0,0,0,L,1122011218,1,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669720,111530.00
01/16/2019 15:15,2,0.705,ACTIVE,214.64,378.42,59.985,1547669704,"201051344000853","174011545737251",34.99,-4.00,0,344.76,400.06,25.1,22.3,0.168,1206806.5,1206806.5,1971,0,0,0,L,1122011218,1,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669721,111531.00
01/16/2019 15:15,2,0.973,ACTIVE,212.83,358.88,59.990,1547669704,"201051344001145","174011545737251",32.70,-2.50,0,343.25,391.34,32.3,29.2,0.239,1205461.0,1205461.0,9867,0,0,0,L,1122011218,1,122.46,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669722,111532.00
01/16/2019 15:15,2,0.691,ACTIVE,212.38,382.03,59.985,1547669704,"201051344000438","174011545737251",35.48,-2.00,0,339.34,404.27,24.9,22.1,0.150,1199387.7,1199387.7,9891,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669723,111533.00
01/16/2019 15:15,2,0.412,ACTIVE,212.16,380.52,59.996,1547669704,"201051344001135","174011545737251",35.60,-2.50,0,339.04,398.86,14.9,12.5,0.080,1187774.7,1187774.7,9868,0,0,0,L,1122011218,1,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669724,111534.00
01/16/2019 15:15,2,0.697,ACTIVE,214.19,382.33,59.990,1547669704,"201051344000983","174011545737251",35.42,-4.00,0,342.95,403.07,25.2,22.4,0.172,1206375.7,1206375.7,1973,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669725,111535.00
01/16/2019 15:15,2,0.402,ACTIVE,212.61,374.21,59.990,1547669704,"201051344001203","174011545737251",34.95,-2.00,0,339.65,403.37,14.3,11.9,0.071,1196620.2,1196620.2,9899,0,0,0,L,1122011218,1,122.91,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669726,111536.00
01/16/2019 15:15,2,0.520,ACTIVE,212.38,375.71,59.985,1547669704,"201051344001230","174011545737251",34.93,-1.50,0,339.95,400.06,18.4,15.9,0.106,1191024.7,1191024.7,9893,0,0,0,L,1122011218,1,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669727,111537.00
01/16/2019 15:15,2,0.484,ACTIVE,212.16,367.00,60.006,1547669704,"201051344000646","174011545737251",34.03,-2.50,0,338.74,396.15,16.8,14.2,0.093,1185717.4,1185717.4,9890,0,0,0,L,1122011218,1,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669728,111538.00
01/16/2019 15:15,2,0.422,ACTIVE,214.19,373.61,59.996,1547669704,"201051344000867","174011545737251",34.89,-3.00,0,341.45,394.95,14.9,12.5,0.066,1187759.6,1187759.6,33726,0,0,0,L,1122011218,1,122.46,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669728,111539.00
01/16/2019 15:15,2,0.418,ACTIVE,214.87,362.79,59.996,1547669704,"201051344000633","174011545737251",33.66,-2.50,0,343.55,397.35,14.3,11.9,0.071,1186677.4,1186677.4,33773,0,0,0,L,1122011218,1,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669729,111540.00
01/16/2019 15:15,2,0.652,ACTIVE,212.16,378.72,59.990,1547669704,"201051344000955","174011545737251",35.15,-1.50,0,336.04,401.86,23.2,20.5,0.141,1204627.5,1204627.5,9886,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669730,111541.00
01/16/2019 15:15,2,0.555,ACTIVE,213.96,381.73,60.001,1547669704,"201051344000648","174011545737251",35.66,-5.50,0,341.15,400.96,20.1,17.5,0.110,1194827.8,1194827.8,33696,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669731,111542.00
01/16/2019 15:15,2,0.512,ACTIVE,214.41,382.03,60.006,1547669704,"201051344000645","174011545737251",35.60,-3.50,0,342.05,400.66,18.6,16.0,0.097,1199160.6,1199160.6,33691,0,0,0,L,1122011218,1,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669732,111543.00
01/16/2019 15:15,2,1.105,ACTIVE,214.19,363.69,60.006,1547669704,"201051344000569","174011545737251",33.12,-3.50,0,347.16,394.65,37.2,34.0,0.278,1216342.3,1216342.3,1961,0,0,0,L,1122011218,1,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669733,111544.00
01/16/2019 15:15,2,1.072,ACTIVE,214.41,369.40,59.990,1547669704,"179051228000119","174011545737251",34.09,-1.50,0,357.08,400.66,37.1,33.9,0.256,2839.7,2839.7,1969,0,0,0,L,46974696,1,122.23,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547669734,111545.00
01/16/2019 15:30,2,0.902,ACTIVE,214.64,385.03,59.996,1547670605,"201051344000579","174011545737251",35.62,-2.50,0,340.85,412.08,32.7,29.6,0.221,1215888.5,1215888.5,1983,0,0,0,L,1122011218,1,122.46,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670606,111546.00
01/16/2019 15:30,2,0.490,ACTIVE,212.83,372.11,59.990,1547670605,"201051344001025","174011545737251",34.61,-3.00,0,338.44,402.16,17.2,14.7,0.088,1200675.1,1200675.1,9900,0,0,0,L,1122011218,1,122.23,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670607,111547.00
01/16/2019 15:30,2,0.609,ACTIVE,213.06,367.30,59.985,1547670605,"201051344001093","174011545737251",33.99,-2.00,0,338.44,402.16,21.1,18.4,0.110,1192788.6,1192788.6,9883,0,0,0,L,1122011218,1,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670608,111548.00
01/16/2019 15:30,2,1.008,ACTIVE,214.41,382.03,60.012,1547670605,"201051344000458","174011545737251",35.15,-2.50,0,342.05,412.98,35.9,32.7,0.261,1202179.2,1202179.2,1981,0,0,0,L,1122011218,1,122.68,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670609,111549.00
01/16/2019 15:30,2,0.514,ACTIVE,213.06,377.82,59.990,1547670605,"201051344000890","174011545737251",35.27,-0.50,0,339.04,405.17,18.4,15.9,0.106,1197007.6,1197007.6,9881,0,0,0,L,1122011218,1,122.68,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670610,111550.00
01/16/2019 15:30,2,0.469,ACTIVE,213.96,348.66,59.980,1547670605,"201051344000988","174011545737251",23.74,-5.50,0,339.95,358.88,11.3,9.0,0.057,937774.2,937774.2,1994,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670611,111551.00
01/16/2019 15:30,2,0.553,ACTIVE,213.51,376.01,59.996,1547670605,"201051344000582","174011545737251",34.97,-3.50,0,338.74,403.07,19.6,17.0,0.110,1176950.8,1176950.8,9849,0,0,0,L,1122011218,1,122.68,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670611,111552.00
01/16/2019 15:30,2,0.514,ACTIVE,214.41,383.53,59.990,1547670605,"201051344000868","174011545737251",35.80,-5.50,0,340.25,404.87,18.6,16.1,0.106,1189043.4,1189043.4,33726,0,0,0,L,1122011218,1,122.23,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670612,111553.00
01/16/2019 15:30,2,0.850,ACTIVE,214.87,385.03,59.980,1547670605,"201051344000576","174011545737251",35.62,-5.00,0,342.05,411.48,30.7,27.7,0.208,1202582.3,1202582.3,6160,0,0,0,L,1122011218,1,122.68,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670613,111554.00
01/16/2019 15:30,2,0.527,ACTIVE,214.87,388.64,59.990,1547670605,"201051344001158","174011545737251",36.30,-5.00,0,343.85,405.17,19.4,16.8,0.106,1182287.9,1182287.9,1984,0,0,0,L,1122011218,1,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670614,111555.00
01/16/2019 15:30,2,0.695,ACTIVE,213.29,385.63,59.996,1547670605,"201051344000917","174011545737251",35.88,-1.50,0,340.25,408.18,25.2,22.4,0.168,1193777.4,1193777.4,9855,0,0,0,L,1122011218,1,122.46,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670615,111556.00
01/16/2019 15:30,2,0.697,ACTIVE,213.29,346.86,59.980,1547670605,"201051344000417","174011545737251",23.16,-2.00,0,339.04,359.18,16.4,13.9,0.093,968776.5,968776.5,9940,0,0,0,L,1122011218,1,122.46,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670616,111557.00
01/16/2019 15:30,2,1.168,ACTIVE,213.29,378.72,60.022,1547670605,"201051344000685","174011545737251",34.59,-2.00,0,339.95,410.28,41.0,37.6,0.331,1197993.1,1197993.1,9892,0,0,0,L,1122011218,1,123.36,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670617,111558.00
01/16/2019 15:30,2,1.330,ACTIVE,213.06,351.67,59.959,1547670605,"201051344000651","174011545737251",22.20,-5.00,0,338.14,372.71,29.9,27.0,0.230,1191808.7,1191808.7,9888,0,0,0,L,1122011218,1,122.91,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670618,111559.00
01/16/2019 15:30,2,0.510,ACTIVE,213.96,373.91,59.990,1547670605,"201051344000594","174011545737251",34.79,-1.50,0,339.95,403.07,18.0,15.4,0.097,1206713.6,1206713.6,33694,0,0,0,L,1122011218,1,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670619,111560.00
01/16/2019 15:30,2,0.619,ACTIVE,214.64,379.62,59.948,1547670605,"201051344000469","174011545737251",35.21,-6.00,0,341.15,406.37,22.1,19.4,0.124,1191011.4,1191011.4,1985,0,0,0,L,1122011218,1,122.01,122.91,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670620,111561.00
01/16/2019 15:30,2,0.490,ACTIVE,213.29,375.71,59.975,1547670605,"201051344000585","174011545737251",34.91,-3.00,0,339.04,397.35,17.4,14.8,0.102,1206626.3,1206626.3,9924,0,0,0,L,1122011218,1,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670621,111562.00
01/16/2019 15:30,2,0.918,ACTIVE,215.09,381.73,60.001,1547670605,"201051344000853","174011545737251",35.17,-4.00,0,343.55,410.28,32.8,29.7,0.234,1206813.9,1206813.9,1972,0,0,0,L,1122011218,1,122.91,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670622,111563.00
01/16/2019 15:30,2,1.348,ACTIVE,213.29,360.99,59.990,1547670605,"201051344001145","174011545737251",32.58,-3.00,0,340.25,402.46,44.5,41.0,0.354,1205471.1,1205471.1,9868,0,0,0,L,1122011218,1,122.68,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670623,111564.00
01/16/2019 15:30,2,0.871,ACTIVE,213.29,388.34,60.001,1547670605,"201051344000438","174011545737251",35.98,-2.00,0,336.04,412.98,31.8,28.8,0.230,1199394.9,1199394.9,9892,0,0,0,L,1122011218,1,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670623,111565.00
01/16/2019 15:30,2,0.508,ACTIVE,212.83,380.82,59.990,1547670605,"201051344001135","174011545737251",35.54,-3.00,0,338.44,400.66,18.3,15.7,0.110,1187778.7,1187778.7,9869,0,0,0,L,1122011218,1,122.46,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670624,111566.00
01/16/2019 15:30,2,0.906,ACTIVE,214.64,384.73,59.990,1547670605,"201051344000983","174011545737251",35.46,-4.00,0,342.65,415.69,32.6,29.5,0.239,1206383.1,1206383.1,1974,0,0,0,L,1122011218,1,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670625,111567.00
01/16/2019 15:30,2,0.512,ACTIVE,213.29,371.51,59.996,1547670605,"201051344001203","174011545737251",34.63,-2.50,0,339.04,403.67,18.1,15.5,0.115,1196624.1,1196624.1,9900,0,0,0,L,1122011218,1,123.14,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670626,111568.00
01/16/2019 15:30,2,0.682,ACTIVE,213.06,379.62,60.001,1547670605,"201051344001230","174011545737251",35.17,-2.00,0,340.55,410.28,24.4,21.6,0.164,1191030.1,1191030.1,9894,0,0,0,L,1122011218,1,122.68,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670627,111569.00
01/16/2019 15:30,2,0.613,ACTIVE,212.61,382.93,60.001,1547670605,"201051344000646","174011545737251",35.56,-3.00,0,339.65,405.17,22.1,19.5,0.146,1185722.2,1185722.2,9891,0,0,0,L,1122011218,1,122.68,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670628,111570.00
01/16/2019 15:30,2,0.529,ACTIVE,214.64,370.30,59.948,1547670605,"201051344000867","174011545737251",34.45,-3.00,0,341.15,401.26,18.5,15.9,0.102,1187763.6,1187763.6,33727,0,0,0,L,1122011218,1,122.68,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670629,111571.00
01/16/2019 15:30,2,0.512,ACTIVE,215.09,382.63,59.996,1547670605,"201051344000633","174011545737251",35.68,-3.00,0,342.35,403.37,18.5,15.9,0.102,1186681.3,1186681.3,33774,0,0,0,L,1122011218,1,122.91,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670630,111572.00
01/16/2019 15:30,2,0.824,ACTIVE,212.61,384.43,59.990,1547670605,"201051344000955","174011545737251",35.58,-2.00,0,337.84,410.28,29.8,26.9,0.203,1204634.2,1204634.2,9887,0,0,0,L,1122011218,1,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670631,111573.00
01/16/2019 15:30,2,0.723,ACTIVE,214.41,385.03,60.001,1547670605,"201051344000648","174011545737251",35.84,-5.50,0,342.05,410.58,26.3,23.5,0.168,1194833.6,1194833.6,33697,0,0,0,L,1122011218,1,122.01,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670632,111574.00
