ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 15:30,2,0.660,ACTIVE,214.87,386.53,60.001,1547670605,"201051344000645","174011545737251",36.06,-3.50,0,343.55,410.88,24.1,21.3,0.141,1199165.9,1199165.9,33692,0,0,0,L,1122011218,1,122.68,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670633,111575.00
01/16/2019 15:30,2,1.455,ACTIVE,214.64,368.20,59.990,1547670605,"201051344000569","174011545737251",33.32,-4.00,0,349.26,409.08,49.1,45.5,0.384,1216353.7,1216353.7,1962,0,0,0,L,1122011218,1,122.23,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670634,111576.00
01/16/2019 15:30,2,1.381,ACTIVE,214.87,376.31,59.996,1547670605,"179051228000119","174011545737251",34.47,-2.00,0,352.57,415.39,48.3,44.7,0.362,2850.9,2850.9,1970,0,0,0,L,46974696,1,122.68,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547670635,111577.00
01/16/2019 15:45,2,0.756,ACTIVE,213.74,380.22,59.943,1547671504,"201051344000579","174011545737251",35.29,-2.50,0,339.95,411.48,27.1,24.2,0.172,1215895.8,1215895.8,1984,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671505,111578.00
01/16/2019 15:45,2,0.424,ACTIVE,212.38,379.02,59.985,1547671504,"201051344001025","174011545737251",35.40,-3.00,0,338.74,400.96,15.2,12.8,0.075,1200678.8,1200678.8,9901,0,0,0,L,1122011218,1,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671506,111579.00
01/16/2019 15:45,2,0.525,ACTIVE,212.38,378.42,59.985,1547671504,"201051344001093","174011545737251",35.25,-2.00,0,338.74,398.56,18.9,16.3,0.093,1192793.3,1192793.3,9884,0,0,0,L,1122011218,1,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671507,111580.00
01/16/2019 15:45,2,0.818,ACTIVE,213.51,379.92,59.980,1547671504,"201051344000458","174011545737251",35.19,-2.50,0,338.44,411.78,29.1,26.2,0.194,1202187.3,1202187.3,1982,0,0,0,L,1122011218,1,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671508,111581.00
01/16/2019 15:45,2,0.445,ACTIVE,212.38,385.33,59.985,1547671504,"201051344000890","174011545737251",36.04,-0.50,0,340.25,405.47,16.3,13.8,0.075,1197011.7,1197011.7,9882,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671509,111582.00
01/16/2019 15:45,2,0.406,ACTIVE,213.51,347.76,59.990,1547671504,"201051344000988","174011545737251",23.18,-5.50,0,340.25,359.78,9.5,7.3,0.049,937776.4,937776.4,1995,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671510,111583.00
01/16/2019 15:45,2,0.463,ACTIVE,212.83,378.42,60.033,1547671504,"201051344000582","174011545737251",35.25,-4.00,0,339.34,400.96,16.6,14.1,0.084,1176955.1,1176955.1,9850,0,0,0,L,1122011218,1,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671511,111584.00
01/16/2019 15:45,2,0.434,ACTIVE,213.51,381.12,59.975,1547671504,"201051344000868","174011545737251",35.58,-5.00,0,342.65,402.46,15.7,13.2,0.084,1189047.4,1189047.4,33727,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671512,111585.00
01/16/2019 15:45,2,0.697,ACTIVE,213.96,380.82,59.969,1547671504,"201051344000576","174011545737251",35.31,-5.00,0,342.35,409.98,24.9,22.2,0.155,1202589.1,1202589.1,6161,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671513,111586.00
01/16/2019 15:45,2,0.469,ACTIVE,213.74,372.71,59.985,1547671504,"201051344001158","174011545737251",34.67,-5.00,0,341.15,403.37,16.5,14.0,0.093,1182292.2,1182292.2,1985,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671513,111587.00
01/16/2019 15:45,2,0.582,ACTIVE,212.61,376.31,60.012,1547671504,"201051344000917","174011545737251",34.85,-2.00,0,339.34,408.78,20.5,17.9,0.128,1193783.0,1193783.0,9856,0,0,0,L,1122011218,1,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671514,111588.00
01/16/2019 15:45,2,0.594,ACTIVE,212.61,345.96,59.985,1547671504,"201051344000417","174011545737251",22.96,-2.50,0,338.74,358.28,13.8,11.4,0.075,968779.9,968779.9,9941,0,0,0,L,1122011218,1,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671515,111589.00
01/16/2019 15:45,2,0.945,ACTIVE,212.61,374.51,59.990,1547671504,"201051344000685","174011545737251",34.47,-2.50,0,341.45,408.48,33.1,30.0,0.230,1198002.3,1198002.3,9893,0,0,0,L,1122011218,1,122.91,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671516,111590.00
01/16/2019 15:45,2,1.084,ACTIVE,212.38,348.06,59.975,1547671504,"201051344000651","174011545737251",22.17,-5.50,0,338.44,371.21,24.3,21.6,0.164,1191815.3,1191815.3,9889,0,0,0,L,1122011218,1,122.68,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671517,111591.00
01/16/2019 15:45,2,0.416,ACTIVE,213.06,382.33,59.969,1547671504,"201051344000594","174011545737251",35.72,-1.50,0,339.95,403.37,15.2,12.7,0.080,1206717.4,1206717.4,33695,0,0,0,L,1122011218,1,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671518,111592.00
01/16/2019 15:45,2,0.510,ACTIVE,213.74,380.22,59.985,1547671504,"201051344000469","174011545737251",35.36,-6.00,0,341.45,405.47,18.2,15.7,0.102,1191016.2,1191016.2,1986,0,0,0,L,1122011218,1,121.33,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671519,111593.00
01/16/2019 15:45,2,0.406,ACTIVE,212.61,381.73,59.969,1547671504,"201051344000585","174011545737251",35.64,-3.00,0,339.65,399.16,14.7,12.3,0.071,1206629.9,1206629.9,9925,0,0,0,L,1122011218,1,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671520,111594.00
01/16/2019 15:45,2,0.742,ACTIVE,214.19,376.62,59.985,1547671504,"201051344000853","174011545737251",34.75,-4.00,0,343.85,408.48,26.2,23.3,0.172,1206821.1,1206821.1,1973,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671521,111595.00
01/16/2019 15:45,2,1.049,ACTIVE,212.61,362.19,59.996,1547671504,"201051344001145","174011545737251",32.92,-3.00,0,343.85,398.56,35.0,31.8,0.256,1205481.2,1205481.2,9869,0,0,0,L,1122011218,1,122.23,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671522,111596.00
01/16/2019 15:45,2,0.734,ACTIVE,212.38,381.73,59.996,1547671504,"201051344000438","174011545737251",35.38,-2.50,0,337.54,411.48,26.4,23.6,0.168,1199402.0,1199402.0,9893,0,0,0,L,1122011218,1,122.46,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671523,111597.00
01/16/2019 15:45,2,0.438,ACTIVE,212.16,381.42,59.938,1547671504,"201051344001135","174011545737251",35.60,-3.00,0,340.55,398.26,15.8,13.3,0.080,1187782.6,1187782.6,9870,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671524,111598.00
01/16/2019 15:45,2,0.721,ACTIVE,213.51,383.53,59.985,1547671504,"201051344000983","174011545737251",35.50,-4.00,0,341.15,412.08,26.0,23.2,0.186,1206390.3,1206390.3,1975,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671525,111599.00
01/16/2019 15:45,2,0.430,ACTIVE,212.38,378.42,59.985,1547671504,"201051344001203","174011545737251",35.40,-2.50,0,340.25,404.57,15.4,12.9,0.075,1196627.9,1196627.9,9901,0,0,0,L,1122011218,1,122.68,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671525,111600.00
01/16/2019 15:45,2,0.561,ACTIVE,212.16,374.81,60.001,1547671504,"201051344001230","174011545737251",34.83,-2.00,0,338.74,407.27,19.8,17.2,0.119,1191035.3,1191035.3,9895,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671526,111601.00
01/16/2019 15:45,2,0.492,ACTIVE,212.16,381.42,59.985,1547671504,"201051344000646","174011545737251",35.58,-3.00,0,338.14,403.37,17.9,15.3,0.088,1185726.9,1185726.9,9892,0,0,0,L,1122011218,1,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671527,111602.00
01/16/2019 15:45,2,0.436,ACTIVE,213.74,370.30,60.028,1547671504,"201051344000867","174011545737251",34.53,-3.00,0,342.35,398.56,15.3,12.8,0.075,1187767.5,1187767.5,33728,0,0,0,L,1122011218,1,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671528,111603.00
01/16/2019 15:45,2,0.432,ACTIVE,213.96,367.30,59.985,1547671504,"201051344000633","174011545737251",34.07,-3.00,0,343.25,401.86,14.9,12.5,0.071,1186685.1,1186685.1,33775,0,0,0,L,1122011218,1,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671529,111604.00
01/16/2019 15:45,2,0.682,ACTIVE,211.93,381.73,59.985,1547671504,"201051344000955","174011545737251",35.44,-2.50,0,337.24,407.87,24.5,21.7,0.155,1204640.7,1204640.7,9888,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671530,111605.00
01/16/2019 15:45,2,0.570,ACTIVE,213.74,382.93,59.990,1547671504,"201051344000648","174011545737251",35.78,-5.50,0,342.05,407.87,20.7,18.0,0.115,1194839.3,1194839.3,33698,0,0,0,L,1122011218,1,121.33,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671531,111606.00
01/16/2019 15:45,2,0.529,ACTIVE,213.96,382.33,60.012,1547671504,"201051344000645","174011545737251",35.68,-3.50,0,342.35,407.87,19.1,16.5,0.110,1199171.0,1199171.0,33693,0,0,0,L,1122011218,1,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671532,111607.00
01/16/2019 15:45,2,1.127,ACTIVE,213.51,366.70,59.980,1547671504,"201051344000569","174011545737251",33.28,-4.00,0,347.16,405.17,38.0,34.8,0.301,1216364.7,1216364.7,1963,0,0,0,L,1122011218,1,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671533,111608.00
01/16/2019 15:45,2,1.105,ACTIVE,214.19,368.20,59.990,1547671504,"179051228000119","174011545737251",34.05,-1.50,0,357.08,412.68,38.2,34.9,0.265,2861.7,2861.7,1971,0,0,0,L,46974696,1,122.01,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547671534,111609.00
01/16/2019 16:00,2,0.617,ACTIVE,213.51,375.41,59.969,1547672404,"201051344000579","174011545737251",34.93,-3.00,0,339.34,391.94,21.8,19.1,0.133,1215900.4,1215900.4,1985,0,0,0,L,1122011218,1,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672405,111610.00
01/16/2019 16:00,2,0.354,ACTIVE,212.16,360.08,59.990,1547672404,"201051344001025","174011545737251",33.52,-3.50,0,337.84,388.64,12.0,9.7,0.049,1200681.3,1200681.3,9902,0,0,0,L,1122011218,1,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672406,111611.00
01/16/2019 16:00,2,0.443,ACTIVE,212.16,374.81,59.975,1547672404,"201051344001093","174011545737251",34.93,-2.50,0,338.44,386.83,15.7,13.3,0.062,1192796.5,1192796.5,9885,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672407,111612.00
01/16/2019 16:00,2,0.670,ACTIVE,213.29,374.21,60.017,1547672404,"201051344000458","174011545737251",34.75,-2.50,0,338.74,391.64,23.7,20.9,0.155,1202192.3,1202192.3,1983,0,0,0,L,1122011218,1,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672408,111613.00
01/16/2019 16:00,2,0.377,ACTIVE,212.16,370.90,59.975,1547672404,"201051344000890","174011545737251",34.65,-1.50,0,338.14,391.34,13.3,10.9,0.053,1197014.2,1197014.2,9883,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672409,111614.00
01/16/2019 16:00,2,0.330,ACTIVE,213.29,347.16,59.980,1547672404,"201051344000988","174011545737251",23.10,-5.50,0,338.74,353.77,7.8,5.6,0.027,937777.8,937777.8,1996,0,0,0,L,1122011218,1,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672410,111615.00
01/16/2019 16:00,2,0.381,ACTIVE,212.83,379.62,60.038,1547672404,"201051344000582","174011545737251",35.44,-4.00,0,339.34,388.64,13.7,11.3,0.057,1176957.8,1176957.8,9851,0,0,0,L,1122011218,1,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672411,111616.00
01/16/2019 16:00,2,0.365,ACTIVE,213.29,367.60,60.017,1547672404,"201051344000868","174011545737251",34.15,-5.50,0,340.25,386.83,12.7,10.3,0.053,1189049.9,1189049.9,33728,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672412,111617.00
01/16/2019 16:00,2,0.586,ACTIVE,213.96,367.00,60.001,1547672404,"201051344000576","174011545737251",33.95,-5.00,0,339.65,392.25,20.1,17.5,0.119,1202593.4,1202593.4,6162,0,0,0,L,1122011218,1,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672413,111618.00
01/16/2019 16:00,2,0.391,ACTIVE,213.74,354.67,59.980,1547672404,"201051344001158","174011545737251",32.84,-5.50,0,341.15,388.94,13.1,10.7,0.066,1182294.8,1182294.8,1986,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672414,111619.00
01/16/2019 16:00,2,0.479,ACTIVE,212.38,373.31,59.990,1547672404,"201051344000917","174011545737251",34.61,-2.00,0,338.74,393.75,16.8,14.3,0.093,1193786.4,1193786.4,9857,0,0,0,L,1122011218,1,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672415,111620.00
01/16/2019 16:00,2,0.525,ACTIVE,212.38,345.06,59.985,1547672404,"201051344000417","174011545737251",22.40,-3.00,0,338.44,352.57,11.9,9.6,0.053,968782.2,968782.2,9942,0,0,0,L,1122011218,1,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672416,111621.00
01/16/2019 16:00,2,0.752,ACTIVE,212.61,371.21,59.990,1547672404,"201051344000685","174011545737251",34.21,-3.00,0,339.65,389.54,26.2,23.3,0.168,1198007.9,1198007.9,9894,0,0,0,L,1122011218,1,122.91,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672417,111622.00
01/16/2019 16:00,2,0.861,ACTIVE,212.16,346.86,59.990,1547672404,"201051344000651","174011545737251",21.93,-6.00,0,338.44,361.89,19.2,16.6,0.133,1191819.2,1191819.2,9890,0,0,0,L,1122011218,1,122.46,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672417,111623.00
01/16/2019 16:00,2,0.359,ACTIVE,213.06,371.21,59.996,1547672404,"201051344000594","174011545737251",34.57,-2.00,0,339.34,389.54,12.6,10.3,0.053,1206719.8,1206719.8,33696,0,0,0,L,1122011218,1,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672418,111624.00
01/16/2019 16:00,2,0.432,ACTIVE,213.51,376.31,59.990,1547672404,"201051344000469","174011545737251",35.05,-6.50,0,340.25,390.74,15.3,12.9,0.066,1191019.2,1191019.2,1987,0,0,0,L,1122011218,1,121.33,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672419,111625.00
01/16/2019 16:00,2,0.346,ACTIVE,212.38,373.31,59.980,1547672404,"201051344000585","174011545737251",34.77,-3.50,0,339.04,386.83,12.2,9.8,0.053,1206632.3,1206632.3,9926,0,0,0,L,1122011218,1,121.78,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672420,111626.00
01/16/2019 16:00,2,0.609,ACTIVE,213.96,365.19,59.975,1547672404,"201051344000853","174011545737251",33.75,-5.00,0,342.05,392.25,20.9,18.2,0.133,1206825.5,1206825.5,1974,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672421,111627.00
01/16/2019 16:00,2,0.820,ACTIVE,212.38,358.28,59.996,1547672404,"201051344001145","174011545737251",32.86,-3.50,0,339.34,379.32,27.3,24.4,0.199,1205487.0,1205487.0,9870,0,0,0,L,1122011218,1,122.01,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672422,111628.00
01/16/2019 16:00,2,0.570,ACTIVE,212.16,384.73,59.990,1547672404,"201051344000438","174011545737251",35.80,-3.00,0,338.14,394.35,20.7,18.1,0.115,1199406.4,1199406.4,9894,0,0,0,L,1122011218,1,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672423,111629.00
01/16/2019 16:00,2,0.363,ACTIVE,211.93,377.22,59.990,1547672404,"201051344001135","174011545737251",35.31,-3.50,0,338.44,388.04,13.1,10.7,0.062,1187785.1,1187785.1,9871,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672424,111630.00
01/16/2019 16:00,2,0.596,ACTIVE,213.74,377.52,59.996,1547672404,"201051344000983","174011545737251",35.01,-4.00,0,339.34,394.35,21.1,18.5,0.137,1206394.6,1206394.6,1976,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672425,111631.00
01/16/2019 16:00,2,0.363,ACTIVE,212.38,357.08,59.985,1547672404,"201051344001203","174011545737251",33.18,-3.00,0,339.04,387.44,12.2,9.9,0.057,1196630.2,1196630.2,9902,0,0,0,L,1122011218,1,122.68,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672426,111632.00
01/16/2019 16:00,2,0.457,ACTIVE,212.16,376.92,59.985,1547672404,"201051344001230","174011545737251",35.05,-2.50,0,338.44,390.14,16.3,13.8,0.088,1191038.6,1191038.6,9896,0,0,0,L,1122011218,1,122.23,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672427,111633.00
01/16/2019 16:00,2,0.416,ACTIVE,211.93,376.62,59.990,1547672404,"201051344000646","174011545737251",35.09,-3.50,0,338.74,390.74,14.9,12.5,0.075,1185729.8,1185729.8,9893,0,0,0,L,1122011218,1,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672428,111634.00
01/16/2019 16:00,2,0.357,ACTIVE,213.74,375.11,60.001,1547672404,"201051344000867","174011545737251",35.11,-3.50,0,339.04,384.73,12.7,10.3,0.049,1187769.9,1187769.9,33729,0,0,0,L,1122011218,1,122.23,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672429,111635.00
01/16/2019 16:00,2,0.355,ACTIVE,214.19,379.92,59.996,1547672404,"201051344000633","174011545737251",35.46,-3.50,0,340.85,383.53,12.8,10.5,0.057,1186687.5,1186687.5,33776,0,0,0,L,1122011218,1,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672430,111636.00
01/16/2019 16:00,2,0.561,ACTIVE,211.93,373.91,59.990,1547672404,"201051344000955","174011545737251",34.77,-3.00,0,337.24,393.15,19.8,17.2,0.115,1204644.9,1204644.9,9889,0,0,0,L,1122011218,1,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672431,111637.00
01/16/2019 16:00,2,0.488,ACTIVE,213.74,378.12,60.001,1547672404,"201051344000648","174011545737251",35.29,-5.50,0,340.85,395.25,17.5,14.9,0.093,1194842.8,1194842.8,33699,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672432,111638.00
01/16/2019 16:00,2,0.445,ACTIVE,213.96,364.29,59.996,1547672404,"201051344000645","174011545737251",33.85,-4.00,0,341.45,393.15,15.3,12.9,0.084,1199174.2,1199174.2,33694,0,0,0,L,1122011218,1,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672433,111639.00
01/16/2019 16:00,2,0.906,ACTIVE,213.74,360.99,60.022,1547672404,"201051344000569","174011545737251",32.98,-5.00,0,339.04,380.82,30.3,27.3,0.221,1216371.2,1216371.2,1964,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672434,111640.00
01/16/2019 16:00,2,0.902,ACTIVE,213.96,366.40,59.969,1547672404,"179051228000119","174011545737251",33.66,-2.00,0,342.95,385.33,30.8,27.8,0.203,2868.4,2868.4,1972,0,0,0,L,46974696,1,122.01,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547672435,111641.00
01/16/2019 16:15,2,0.533,ACTIVE,212.83,377.82,59.964,1547673304,"201051344000579","174011545737251",35.25,-3.50,0,339.95,391.34,19.1,16.6,0.093,1215904.9,1215904.9,1986,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673305,111642.00
01/16/2019 16:15,2,0.320,ACTIVE,211.93,343.55,59.975,1547673304,"201051344001025","174011545737251",31.81,-4.00,0,338.74,384.73,10.3,8.1,0.040,1200683.5,1200683.5,9903,0,0,0,L,1122011218,1,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673306,111643.00
01/16/2019 16:15,2,0.404,ACTIVE,212.16,370.90,59.975,1547673304,"201051344001093","174011545737251",34.59,-2.50,0,337.24,381.73,14.2,11.8,0.049,1192799.6,1192799.6,9886,0,0,0,L,1122011218,1,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673307,111644.00
01/16/2019 16:15,2,0.598,ACTIVE,212.61,372.11,59.985,1547673304,"201051344000458","174011545737251",34.55,-2.50,0,338.14,386.23,21.0,18.3,0.124,1202197.2,1202197.2,1984,0,0,0,L,1122011218,1,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673308,111645.00
01/16/2019 16:15,2,0.342,ACTIVE,211.93,367.90,60.006,1547673304,"201051344000890","174011545737251",34.33,-1.50,0,339.65,382.93,11.9,9.5,0.040,1197016.8,1197016.8,9884,0,0,0,L,1122011218,1,122.01,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673309,111646.00
01/16/2019 16:15,2,0.301,ACTIVE,212.61,345.06,59.975,1547673304,"201051344000988","174011545737251",22.76,-5.50,0,339.34,353.17,7.0,4.8,0.022,937779.1,937779.1,1997,0,0,0,L,1122011218,1,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673310,111647.00
01/16/2019 16:15,2,0.346,ACTIVE,212.38,371.81,59.985,1547673304,"201051344000582","174011545737251",34.67,-5.00,0,338.14,384.43,12.2,9.9,0.044,1176960.4,1176960.4,9852,0,0,0,L,1122011218,1,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673311,111648.00
01/16/2019 16:15,2,0.330,ACTIVE,212.61,356.78,59.985,1547673304,"201051344000868","174011545737251",33.14,-5.50,0,340.85,379.32,11.1,8.8,0.040,1189052.3,1189052.3,33729,0,0,0,L,1122011218,1,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673312,111649.00
01/16/2019 16:15,2,0.527,ACTIVE,213.51,370.00,59.985,1547673304,"201051344000576","174011545737251",34.31,-5.50,0,341.75,388.94,18.3,15.8,0.093,1202597.5,1202597.5,6163,0,0,0,L,1122011218,1,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673313,111650.00
01/16/2019 16:15,2,0.354,ACTIVE,213.06,345.36,60.033,1547673304,"201051344001158","174011545737251",31.69,-6.00,0,340.85,371.81,11.3,9.0,0.057,1182297.3,1182297.3,1987,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673314,111651.00
01/16/2019 16:15,2,0.414,ACTIVE,212.16,376.62,59.975,1547673304,"201051344000917","174011545737251",35.11,-2.50,0,338.74,387.74,14.8,12.3,0.075,1193789.7,1193789.7,9858,0,0,0,L,1122011218,1,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673315,111652.00
01/16/2019 16:15,2,0.469,ACTIVE,212.38,344.15,59.990,1547673304,"201051344000417","174011545737251",22.58,-3.50,0,338.14,350.77,10.8,8.5,0.044,968784.4,968784.4,9943,0,0,0,L,1122011218,1,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673316,111653.00
01/16/2019 16:15,2,0.656,ACTIVE,212.38,368.50,59.990,1547673304,"201051344000685","174011545737251",34.05,-3.00,0,339.04,383.53,22.6,19.9,0.146,1198013.3,1198013.3,9895,0,0,0,L,1122011218,1,122.68,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673317,111654.00
01/16/2019 16:15,2,0.742,ACTIVE,211.93,345.66,59.985,1547673304,"201051344000651","174011545737251",21.93,-6.00,0,338.14,357.08,16.5,14.0,0.106,1191823.0,1191823.0,9891,0,0,0,L,1122011218,1,122.23,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673318,111655.00
01/16/2019 16:15,2,0.326,ACTIVE,212.38,364.89,59.985,1547673304,"201051344000594","174011545737251",33.93,-2.50,0,340.55,381.42,11.3,8.9,0.035,1206722.2,1206722.2,33697,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673319,111656.00
01/16/2019 16:15,2,0.396,ACTIVE,212.83,365.19,59.985,1547673304,"201051344000469","174011545737251",33.93,-6.50,0,339.65,383.83,13.7,11.3,0.057,1191022.3,1191022.3,1988,0,0,0,L,1122011218,1,120.88,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673319,111657.00
01/16/2019 16:15,2,0.311,ACTIVE,212.16,364.59,60.038,1547673304,"201051344000585","174011545737251",33.87,-3.50,0,339.65,380.52,10.7,8.4,0.040,1206634.6,1206634.6,9927,0,0,0,L,1122011218,1,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673320,111658.00
01/16/2019 16:15,2,0.543,ACTIVE,213.51,372.11,59.964,1547673304,"201051344000853","174011545737251",34.55,-5.00,0,342.95,387.14,19.1,16.5,0.106,1206829.8,1206829.8,1975,0,0,0,L,1122011218,1,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673321,111659.00
01/16/2019 16:15,2,0.711,ACTIVE,212.16,353.47,59.980,1547673304,"201051344001145","174011545737251",32.42,-4.00,0,339.95,372.41,23.4,20.7,0.159,1205492.6,1205492.6,9871,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673322,111660.00
01/16/2019 16:15,2,0.535,ACTIVE,212.16,368.50,59.985,1547673304,"201051344000438","174011545737251",34.19,-3.00,0,339.65,391.94,18.6,16.0,0.093,1199410.7,1199410.7,9895,0,0,0,L,1122011218,1,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673323,111661.00
01/16/2019 16:15,2,0.326,ACTIVE,211.70,369.70,60.006,1547673304,"201051344001135","174011545737251",34.53,-4.00,0,339.34,385.03,11.5,9.2,0.049,1187787.5,1187787.5,9872,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673324,111662.00
01/16/2019 16:15,2,0.529,ACTIVE,212.61,369.40,59.996,1547673304,"201051344000983","174011545737251",34.25,-5.00,0,340.25,390.74,18.3,15.8,0.110,1206398.9,1206398.9,1977,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673325,111663.00
01/16/2019 16:15,2,0.324,ACTIVE,211.93,344.45,60.022,1547673304,"201051344001203","174011545737251",31.93,-3.50,0,339.95,368.50,10.6,8.3,0.044,1196632.5,1196632.5,9903,0,0,0,L,1122011218,1,122.23,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673326,111664.00
01/16/2019 16:15,2,0.400,ACTIVE,211.70,367.30,59.985,1547673304,"201051344001230","174011545737251",34.11,-3.00,0,339.34,385.33,13.9,11.5,0.075,1191041.7,1191041.7,9897,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673327,111665.00
01/16/2019 16:15,2,0.373,ACTIVE,211.70,373.91,59.980,1547673304,"201051344000646","174011545737251",34.89,-3.50,0,339.04,385.33,13.2,10.8,0.066,1185732.7,1185732.7,9894,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673328,111666.00
01/16/2019 16:15,2,0.320,ACTIVE,213.06,373.91,59.985,1547673304,"201051344000867","174011545737251",34.97,-3.50,0,340.55,383.23,11.4,9.1,0.035,1187772.3,1187772.3,33730,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673329,111667.00
01/16/2019 16:15,2,0.326,ACTIVE,213.51,373.31,59.953,1547673304,"201051344000633","174011545737251",34.79,-3.50,0,341.15,384.73,11.6,9.2,0.044,1186690.0,1186690.0,33777,0,0,0,L,1122011218,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673330,111668.00
01/16/2019 16:15,2,0.510,ACTIVE,211.48,376.31,59.990,1547673304,"201051344000955","174011545737251",35.01,-3.00,0,338.74,388.64,18.1,15.6,0.097,1204648.9,1204648.9,9890,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673331,111669.00
01/16/2019 16:15,2,0.439,ACTIVE,213.06,377.52,60.001,1547673304,"201051344000648","174011545737251",35.25,-5.50,0,341.15,387.14,15.7,13.2,0.080,1194846.3,1194846.3,33700,0,0,0,L,1122011218,1,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673331,111670.00
01/16/2019 16:15,2,0.396,ACTIVE,213.29,376.92,60.017,1547673304,"201051344000645","174011545737251",35.21,-4.00,0,340.85,387.74,14.2,11.8,0.062,1199177.2,1199177.2,33695,0,0,0,L,1122011218,1,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673332,111671.00
01/16/2019 16:15,2,0.801,ACTIVE,213.06,354.97,59.985,1547673304,"201051344000569","174011545737251",32.46,-5.00,0,339.04,375.41,26.4,23.5,0.181,1216377.6,1216377.6,1965,0,0,0,L,1122011218,1,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673333,111672.00
01/16/2019 16:15,2,0.793,ACTIVE,213.06,358.88,60.006,1547673304,"179051228000119","174011545737251",33.42,-2.00,0,342.95,378.12,26.9,24.0,0.168,2874.9,2874.9,1973,0,0,0,L,46974696,1,121.33,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547673334,111673.00
01/16/2019 16:30,2,0.480,ACTIVE,213.74,367.00,59.996,1547674204,"201051344000579","174011545737251",34.15,-3.50,0,339.34,389.54,16.6,14.1,0.075,1215908.9,1215908.9,1987,0,0,0,L,1122011218,1,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674205,111674.00
01/16/2019 16:30,2,0.260,ACTIVE,212.38,375.71,59.953,1547674204,"201051344001025","174011545737251",35.21,-4.00,0,337.84,381.42,9.3,7.1,0.022,1200685.5,1200685.5,9904,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674206,111675.00
01/16/2019 16:30,2,0.359,ACTIVE,212.83,350.77,59.996,1547674204,"201051344001093","174011545737251",32.52,-3.00,0,336.94,380.52,11.9,9.6,0.040,1192802.4,1192802.4,9887,0,0,0,L,1122011218,1,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674207,111676.00
01/16/2019 16:30,2,0.504,ACTIVE,213.51,367.00,59.959,1547674204,"201051344000458","174011545737251",34.15,-2.50,0,339.34,384.73,17.4,14.9,0.088,1202201.6,1202201.6,1985,0,0,0,L,1122011218,1,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674208,111677.00
01/16/2019 16:30,2,0.299,ACTIVE,212.61,347.76,59.985,1547674204,"201051344000890","174011545737251",32.26,-2.00,0,338.74,382.33,9.8,7.5,0.027,1197019.0,1197019.0,9885,0,0,0,L,1122011218,1,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674209,111678.00
01/16/2019 16:30,2,0.258,ACTIVE,213.06,345.96,60.022,1547674204,"201051344000988","174011545737251",22.70,-5.50,0,337.84,351.07,6.0,3.8,0.013,937780.2,937780.2,1998,0,0,0,L,1122011218,1,121.33,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674210,111679.00
01/16/2019 16:30,2,0.307,ACTIVE,213.06,355.28,59.990,1547674204,"201051344000582","174011545737251",32.98,-5.00,0,337.84,383.23,10.3,8.0,0.027,1176962.8,1176962.8,9853,0,0,0,L,1122011218,1,122.46,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674211,111680.00
01/16/2019 16:30,2,0.289,ACTIVE,213.29,345.96,60.006,1547674204,"201051344000868","174011545737251",31.77,-5.50,0,339.65,378.42,9.4,7.1,0.027,1189054.4,1189054.4,33730,0,0,0,L,1122011218,1,121.33,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674212,111681.00
01/16/2019 16:30,2,0.457,ACTIVE,213.96,349.26,59.996,1547674204,"201051344000576","174011545737251",32.22,-5.00,0,339.04,387.14,14.9,12.5,0.071,1202601.2,1202601.2,6164,0,0,0,L,1122011218,1,121.78,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674212,111682.00
01/16/2019 16:30,2,0.295,ACTIVE,213.74,365.49,60.006,1547674204,"201051344001158","174011545737251",34.05,-5.50,0,339.04,373.31,10.2,8.0,0.035,1182299.4,1182299.4,1988,0,0,0,L,1122011218,1,121.33,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674213,111683.00
01/16/2019 16:30,2,0.352,ACTIVE,213.06,368.50,59.985,1547674204,"201051344000917","174011545737251",34.27,-2.50,0,338.74,386.53,12.3,9.9,0.057,1193792.6,1193792.6,9859,0,0,0,L,1122011218,1,122.46,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674215,111684.00
01/16/2019 16:30,2,0.410,ACTIVE,212.83,344.45,60.006,1547674204,"201051344000417","174011545737251",22.22,-3.50,0,337.54,349.56,9.2,7.0,0.031,968786.4,968786.4,9944,0,0,0,L,1122011218,1,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674216,111685.00
01/16/2019 16:30,2,0.561,ACTIVE,213.06,348.06,59.985,1547674204,"201051344000685","174011545737251",31.81,-3.00,0,338.74,381.42,18.1,15.5,0.110,1198018.0,1198018.0,9896,0,0,0,L,1122011218,1,123.14,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674216,111686.00
01/16/2019 16:30,2,0.621,ACTIVE,212.61,345.96,60.017,1547674204,"201051344000651","174011545737251",21.65,-6.50,0,337.84,354.67,13.6,11.2,0.075,1191826.4,1191826.4,9892,0,0,0,L,1122011218,1,122.91,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674217,111687.00
01/16/2019 16:30,2,0.283,ACTIVE,213.29,348.06,60.001,1547674204,"201051344000594","174011545737251",32.20,-2.50,0,339.04,380.52,9.3,7.1,0.031,1206724.3,1206724.3,33698,0,0,0,L,1122011218,1,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674218,111688.00
01/16/2019 16:30,2,0.355,ACTIVE,213.74,348.06,60.049,1547674204,"201051344000469","174011545737251",32.18,-6.50,0,339.95,380.82,11.7,9.3,0.040,1191024.9,1191024.9,1989,0,0,0,L,1122011218,1,121.10,122.68,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674219,111689.00
01/16/2019 16:30,2,0.275,ACTIVE,212.83,345.66,60.043,1547674204,"201051344000585","174011545737251",31.75,-4.00,0,339.04,378.42,8.9,6.7,0.031,1206636.5,1206636.5,9928,0,0,0,L,1122011218,1,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674220,111690.00
01/16/2019 16:30,2,0.463,ACTIVE,214.19,366.40,60.017,1547674204,"201051344000853","174011545737251",34.01,-5.00,0,341.45,383.53,16.0,13.5,0.088,1206833.7,1206833.7,1976,0,0,0,L,1122011218,1,122.23,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674221,111691.00
01/16/2019 16:30,2,0.576,ACTIVE,212.83,350.17,59.969,1547674204,"201051344001145","174011545737251",32.24,-4.00,0,338.74,369.40,18.9,16.3,0.124,1205497.5,1205497.5,9872,0,0,0,L,1122011218,1,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674222,111692.00
01/16/2019 16:30,2,0.459,ACTIVE,212.61,371.81,60.006,1547674204,"201051344000438","174011545737251",34.61,-3.50,0,337.54,390.44,16.1,13.6,0.075,1199414.6,1199414.6,9896,0,0,0,L,1122011218,1,122.46,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674223,111693.00
01/16/2019 16:30,2,0.277,ACTIVE,212.16,369.10,60.012,1547674204,"201051344001135","174011545737251",34.47,-3.50,0,339.04,382.33,9.7,7.4,0.031,1187789.7,1187789.7,9873,0,0,0,L,1122011218,1,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674224,111694.00
01/16/2019 16:30,2,0.449,ACTIVE,213.51,370.90,60.012,1547674204,"201051344000983","174011545737251",34.53,-4.00,0,338.74,390.14,15.8,13.3,0.084,1206402.6,1206402.6,1978,0,0,0,L,1122011218,1,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674225,111695.00
01/16/2019 16:30,2,0.285,ACTIVE,212.61,343.85,59.996,1547674204,"201051344001203","174011545737251",31.39,-4.00,0,339.04,364.59,9.1,6.8,0.031,1196634.5,1196634.5,9904,0,0,0,L,1122011218,1,122.68,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674226,111696.00
01/16/2019 16:30,2,0.342,ACTIVE,212.61,350.47,60.006,1547674204,"201051344001230","174011545737251",32.36,-3.00,0,338.14,384.13,11.2,8.9,0.044,1191044.4,1191044.4,9898,0,0,0,L,1122011218,1,122.46,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674227,111697.00
01/16/2019 16:30,2,0.320,ACTIVE,212.38,362.49,60.012,1547674204,"201051344000646","174011545737251",33.72,-3.50,0,338.44,384.13,11.0,8.7,0.040,1185735.3,1185735.3,9895,0,0,0,L,1122011218,1,122.46,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674228,111698.00
01/16/2019 16:30,2,0.287,ACTIVE,213.74,355.58,60.012,1547674204,"201051344000867","174011545737251",33.02,-3.00,0,340.55,381.73,9.7,7.4,0.031,1187774.5,1187774.5,33731,0,0,0,L,1122011218,1,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674228,111699.00
01/16/2019 16:30,2,0.287,ACTIVE,214.19,358.58,60.012,1547674204,"201051344000633","174011545737251",33.26,-3.50,0,341.15,382.93,9.7,7.5,0.027,1186692.1,1186692.1,33778,0,0,0,L,1122011218,1,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674229,111700.00
01/16/2019 16:30,2,0.441,ACTIVE,212.38,348.96,59.990,1547674204,"201051344000955","174011545737251",32.18,-3.50,0,337.84,386.53,14.5,12.1,0.066,1204652.5,1204652.5,9891,0,0,0,L,1122011218,1,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674230,111701.00
01/16/2019 16:30,2,0.379,ACTIVE,213.74,373.31,60.038,1547674204,"201051344000648","174011545737251",34.87,-5.50,0,340.85,385.03,13.5,11.1,0.053,1194849.4,1194849.4,33701,0,0,0,L,1122011218,1,121.33,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674231,111702.00
01/16/2019 16:30,2,0.340,ACTIVE,213.96,355.88,60.022,1547674204,"201051344000645","174011545737251",33.06,-4.00,0,341.45,386.83,11.3,9.0,0.044,1199179.9,1199179.9,33696,0,0,0,L,1122011218,1,122.01,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674232,111703.00
01/16/2019 16:30,2,0.670,ACTIVE,213.74,351.67,59.980,1547674204,"201051344000569","174011545737251",32.30,-5.00,0,336.94,374.51,22.0,19.3,0.141,1216383.2,1216383.2,1966,0,0,0,L,1122011218,1,121.33,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674233,111704.00
01/16/2019 16:30,2,0.672,ACTIVE,213.74,357.98,60.001,1547674204,"179051228000119","174011545737251",33.20,-2.50,0,342.05,376.31,22.6,19.9,0.128,2880.5,2880.5,1974,0,0,0,L,46974696,1,121.78,122.91,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547674234,111705.00
01/16/2019 16:45,2,0.324,ACTIVE,213.51,350.17,60.022,1547675104,"201051344000579","174011545737251",32.50,-4.00,0,339.95,383.83,10.7,8.4,0.031,1215911.7,1215911.7,1988,0,0,0,L,1122011218,1,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675105,111706.00
01/16/2019 16:45,2,0.209,ACTIVE,212.16,342.65,59.990,1547675104,"201051344001025","174011545737251",29.20,-5.00,0,339.34,381.73,6.2,4.1,0.004,1200686.9,1200686.9,9905,0,0,0,L,1122011218,1,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675106,111707.00
01/16/2019 16:45,2,0.297,ACTIVE,212.38,343.55,59.975,1547675104,"201051344001093","174011545737251",27.04,-3.50,0,338.14,371.81,8.2,6.0,0.009,1192804.3,1192804.3,9888,0,0,0,L,1122011218,1,122.01,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675107,111708.00
01/16/2019 16:45,2,0.336,ACTIVE,213.29,354.67,59.990,1547675104,"201051344000458","174011545737251",32.94,-3.00,0,338.74,382.63,11.2,8.9,0.035,1202204.6,1202204.6,1986,0,0,0,L,1122011218,1,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675108,111709.00
01/16/2019 16:45,2,0.240,ACTIVE,212.16,342.65,59.985,1547675104,"201051344000890","174011545737251",27.59,-3.00,0,339.04,383.83,6.7,4.6,0.009,1197020.6,1197020.6,9886,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675109,111710.00
01/16/2019 16:45,2,0.193,ALERT,213.06,331.83,59.985,1547675104,"201051344000988","174011545737251",21.75,-6.00,0,302.98,351.97,4.3,2.2,0.000,937780.9,937780.9,1999,0,0,0,L,1122011218,1,121.10,122.23,0002,-9,0,0,0,0,0,0,27,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675111,111711.00
01/16/2019 16:45,2,0.223,ACTIVE,212.83,344.15,60.006,1547675104,"201051344000582","174011545737251",29.58,-5.50,0,339.34,376.62,6.7,4.6,0.009,1176964.3,1176964.3,9854,0,0,0,L,1122011218,1,122.23,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675112,111712.00
01/16/2019 16:45,2,0.217,ACTIVE,213.29,343.85,59.996,1547675104,"201051344000868","174011545737251",26.18,-6.00,0,339.65,360.69,5.8,3.6,0.004,1189055.7,1189055.7,33731,0,0,0,L,1122011218,1,121.33,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675113,111713.00
01/16/2019 16:45,2,0.301,ACTIVE,213.74,351.67,59.980,1547675104,"201051344000576","174011545737251",32.58,-5.50,0,339.95,379.02,10.0,7.7,0.027,1202603.8,1202603.8,6165,0,0,0,L,1122011218,1,121.78,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675113,111714.00
01/16/2019 16:45,2,0.230,ACTIVE,213.29,344.45,59.969,1547675104,"201051344001158","174011545737251",26.00,-6.00,0,339.34,381.12,6.1,3.9,0.009,1182300.9,1182300.9,1989,0,0,0,L,1122011218,1,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675114,111715.00
01/16/2019 16:45,2,0.240,ACTIVE,212.38,344.45,59.943,1547675104,"201051344000917","174011545737251",31.01,-3.00,0,338.44,381.12,7.6,5.4,0.018,1193794.5,1193794.5,9860,0,0,0,L,1122011218,1,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675115,111716.00
01/16/2019 16:45,2,0.303,ACTIVE,212.38,343.55,59.975,1547675104,"201051344000417","174011545737251",22.07,-4.00,0,338.14,349.26,6.8,4.6,0.004,968787.9,968787.9,9945,0,0,0,L,1122011218,1,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675116,111717.00
