ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 16:45,2,0.338,ACTIVE,212.61,354.97,59.980,1547675104,"201051344000685","174011545737251",32.94,-4.00,0,338.14,378.42,11.4,9.0,0.040,1198021.1,1198021.1,9897,0,0,0,L,1122011218,1,122.91,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675117,111718.00
01/16/2019 16:45,2,0.416,ACTIVE,212.38,344.15,59.996,1547675104,"201051344000651","174011545737251",20.57,-6.50,0,338.14,354.07,8.7,6.5,0.031,1191828.6,1191828.6,9893,0,0,0,L,1122011218,1,122.46,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675118,111719.00
01/16/2019 16:45,2,0.197,ACTIVE,212.83,343.85,60.017,1547675104,"201051344000594","174011545737251",28.27,-3.50,0,337.84,381.12,5.7,3.6,0.004,1206725.6,1206725.6,33699,0,0,0,L,1122011218,1,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675119,111720.00
01/16/2019 16:45,2,0.268,ACTIVE,213.51,345.06,60.012,1547675104,"201051344000469","174011545737251",28.15,-7.00,0,338.14,367.30,7.8,5.6,0.009,1191026.8,1191026.8,1990,0,0,0,L,1122011218,1,121.10,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675120,111721.00
01/16/2019 16:45,2,0.193,ACTIVE,212.38,343.85,59.996,1547675104,"201051344000585","174011545737251",28.27,-5.00,0,338.74,362.19,5.6,3.5,0.004,1206637.8,1206637.8,9929,0,0,0,L,1122011218,1,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675121,111722.00
01/16/2019 16:45,2,0.291,ACTIVE,213.74,345.66,59.990,1547675104,"201051344000853","174011545737251",31.35,-5.50,0,340.85,379.32,9.3,7.0,0.031,1206836.3,1206836.3,1977,0,0,0,L,1122011218,1,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675122,111723.00
01/16/2019 16:45,2,0.344,ACTIVE,212.38,344.76,60.022,1547675104,"201051344001145","174011545737251",30.99,-5.00,0,340.25,367.00,10.8,8.5,0.049,1205500.6,1205500.6,9873,0,0,0,L,1122011218,1,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675123,111724.00
01/16/2019 16:45,2,0.285,ACTIVE,212.38,368.80,59.969,1547675104,"201051344000438","174011545737251",34.41,-4.00,0,339.04,384.43,10.0,7.7,0.022,1199417.2,1199417.2,9897,0,0,0,L,1122011218,1,122.46,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675124,111725.00
01/16/2019 16:45,2,0.186,ACTIVE,211.93,341.75,59.975,1547675104,"201051344001135","174011545737251",29.04,-5.00,0,338.74,376.62,5.5,3.4,0.009,1187791.0,1187791.0,9874,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675125,111726.00
01/16/2019 16:45,2,0.279,ACTIVE,213.06,347.76,60.028,1547675104,"201051344000983","174011545737251",32.24,-5.00,0,340.85,382.03,9.1,6.9,0.035,1206405.1,1206405.1,1979,0,0,0,L,1122011218,1,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675126,111727.00
01/16/2019 16:45,2,0.236,ACTIVE,212.38,343.85,60.006,1547675104,"201051344001203","174011545737251",24.73,-5.00,0,338.44,371.21,5.9,3.8,0.004,1196635.8,1196635.8,9905,0,0,0,L,1122011218,1,122.68,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675127,111728.00
01/16/2019 16:45,2,0.238,ACTIVE,212.38,343.25,59.996,1547675104,"201051344001230","174011545737251",28.11,-4.00,0,337.84,376.31,6.8,4.7,0.018,1191046.2,1191046.2,9899,0,0,0,L,1122011218,1,122.46,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675128,111729.00
01/16/2019 16:45,2,0.225,ACTIVE,211.93,343.25,60.001,1547675104,"201051344000646","174011545737251",29.44,-5.00,0,338.74,375.41,6.7,4.6,0.013,1185736.9,1185736.9,9896,0,0,0,L,1122011218,1,122.23,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675129,111730.00
01/16/2019 16:45,2,0.191,ACTIVE,213.51,344.15,60.001,1547675104,"201051344000867","174011545737251",28.78,-4.00,0,339.95,375.11,5.6,3.5,0.004,1187775.8,1187775.8,33732,0,0,0,L,1122011218,1,121.78,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675129,111731.00
01/16/2019 16:45,2,0.205,ACTIVE,213.96,345.96,60.001,1547675104,"201051344000633","174011545737251",28.61,-4.00,0,339.04,382.33,6.0,3.8,0.004,1186693.5,1186693.5,33779,0,0,0,L,1122011218,1,122.01,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675130,111732.00
01/16/2019 16:45,2,0.291,ACTIVE,211.93,342.95,59.996,1547675104,"201051344000955","174011545737251",31.39,-4.00,0,338.44,378.72,9.3,7.1,0.022,1204654.9,1204654.9,9892,0,0,0,L,1122011218,1,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675131,111733.00
01/16/2019 16:45,2,0.270,ACTIVE,213.29,344.15,60.043,1547675104,"201051344000648","174011545737251",30.38,-6.50,0,341.15,382.93,8.3,6.1,0.013,1194851.6,1194851.6,33702,0,0,0,L,1122011218,1,121.10,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675132,111734.00
01/16/2019 16:45,2,0.240,ACTIVE,213.74,345.06,60.001,1547675104,"201051344000645","174011545737251",29.24,-5.00,0,340.25,381.12,7.1,5.0,0.009,1199181.7,1199181.7,33697,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675133,111735.00
01/16/2019 16:45,2,0.375,ACTIVE,213.29,347.76,60.043,1547675104,"201051344000569","174011545737251",32.12,-5.50,0,339.34,371.81,12.2,9.9,0.053,1216386.8,1216386.8,1967,0,0,0,L,1122011218,1,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675134,111736.00
01/16/2019 16:45,2,0.424,ACTIVE,213.51,349.26,59.990,1547675104,"179051228000119","174011545737251",32.36,-2.50,0,342.65,371.51,13.8,11.4,0.044,2884.5,2884.5,1975,0,0,0,L,46974696,1,121.78,122.91,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547675135,111737.00
01/16/2019 17:00,2,0.260,ACTIVE,213.29,343.85,60.022,1547676003,"201051344000579","174011545737251",25.11,-5.00,0,340.25,354.07,6.7,4.5,0.000,1215913.2,1215913.2,1989,0,0,0,L,1122011218,1,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676005,111738.00
01/16/2019 17:00,2,0.197,ALERT,211.93,306.88,60.033,1547676003,"201051344001025","174011545737251",20.18,-6.50,0,305.38,348.36,4.1,2.0,0.000,1200687.5,1200687.5,9906,0,0,0,L,1122011218,1,121.55,121.33,0002,-8,0,0,0,0,0,0,5,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676006,111739.00
01/16/2019 17:00,2,0.229,ALERT,212.38,307.48,60.028,1547676003,"201051344001093","174011545737251",21.75,-5.00,0,304.48,345.96,5.0,2.9,0.000,1192805.3,1192805.3,9889,0,0,0,L,1122011218,1,122.01,121.33,0002,-6,0,0,0,0,0,0,22,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676009,111740.00
01/16/2019 17:00,2,0.229,ACTIVE,213.29,343.55,60.033,1547676003,"201051344000458","174011545737251",29.02,-3.50,0,339.34,360.38,6.7,4.6,0.004,1202206.1,1202206.1,1987,0,0,0,L,1122011218,1,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676009,111741.00
01/16/2019 17:00,2,0.186,ALERT,212.16,307.78,60.001,1547676003,"201051344000890","174011545737251",22.32,-4.00,0,305.68,347.76,4.2,2.2,0.000,1197021.3,1197021.3,9887,0,0,0,L,1122011218,1,122.23,120.65,0002,-5,0,0,0,0,0,0,17,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676011,111742.00
01/16/2019 17:00,2,0.139,ALERT,212.83,307.78,60.022,1547676003,"201051344000988","174011545737251",18.03,-6.50,0,303.58,343.85,2.5,0.5,0.000,937781.2,937781.2,2001,0,0,0,L,1122011218,1,121.10,122.46,0002,-10,0,0,0,0,0,0,3,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676013,111743.00
01/16/2019 17:00,2,0.174,ALERT,212.61,308.39,59.980,1547676003,"201051344000582","174011545737251",22.19,-6.50,0,305.98,397.66,3.9,1.9,0.000,1176965.1,1176965.1,9855,0,0,0,L,1122011218,1,122.23,121.55,0002,-8,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676015,111744.00
01/16/2019 17:00,2,0.150,ALERT,213.06,308.99,60.022,1547676003,"201051344000868","174011545737251",20.34,-7.00,0,306.88,347.16,3.1,1.1,0.000,1189056.3,1189056.3,33732,0,0,0,L,1122011218,1,121.33,122.68,0002,-10,0,0,0,0,0,0,3,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676017,111745.00
01/16/2019 17:00,2,0.211,ACTIVE,213.74,345.36,60.028,1547676003,"201051344000576","174011545737251",27.39,-6.00,0,337.84,358.58,5.9,3.8,0.000,1202605.1,1202605.1,6166,0,0,0,L,1122011218,1,121.78,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676018,111746.00
01/16/2019 17:00,2,0.148,ALERT,213.29,307.78,60.028,1547676003,"201051344001158","174011545737251",22.56,-7.00,0,305.98,347.46,3.4,1.4,0.000,1182301.4,1182301.4,1990,0,0,0,L,1122011218,1,121.33,122.23,0002,-7,0,0,0,0,0,0,7,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676020,111747.00
01/16/2019 17:00,2,0.172,ACTIVE,212.16,327.92,60.038,1547676003,"201051344000917","174011545737251",25.54,-3.50,0,323.41,348.96,4.5,2.4,0.000,1193795.4,1193795.4,9861,0,0,0,L,1122011218,1,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676021,111748.00
01/16/2019 17:00,2,0.240,ALERT,212.61,306.88,60.028,1547676003,"201051344000417","174011545737251",20.50,-5.50,0,304.48,347.16,5.0,2.9,0.000,968788.8,968788.8,9946,0,0,0,L,1122011218,1,121.78,121.33,0002,-7,0,0,0,0,0,0,6,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676022,111749.00
01/16/2019 17:00,2,0.254,ACTIVE,212.83,344.45,60.028,1547676003,"201051344000685","174011545737251",26.70,-5.00,0,339.04,361.59,6.9,4.7,0.009,1198022.7,1198022.7,9898,0,0,0,L,1122011218,1,122.91,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676023,111750.00
01/16/2019 17:00,2,0.266,ACTIVE,212.61,343.55,60.022,1547676003,"201051344000651","174011545737251",20.54,-7.00,0,338.44,348.66,5.6,3.4,0.000,1191829.7,1191829.7,9894,0,0,0,L,1122011218,1,122.68,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676024,111751.00
01/16/2019 17:00,2,0.154,ALERT,212.83,308.39,60.022,1547676003,"201051344000594","174011545737251",18.43,-5.50,0,305.68,349.56,2.9,0.9,0.000,1206726.1,1206726.1,33700,0,0,0,L,1122011218,1,121.33,122.01,0002,-8,0,0,0,0,0,0,3,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676026,111752.00
01/16/2019 17:00,2,0.203,ALERT,213.06,307.78,59.996,1547676003,"201051344000469","174011545737251",21.95,-8.00,0,305.68,348.06,4.5,2.4,0.000,1191027.7,1191027.7,1991,0,0,0,L,1122011218,1,120.88,122.46,0002,-10,0,0,0,0,0,0,21,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676028,111753.00
01/16/2019 17:00,2,0.164,ALERT,212.16,307.18,60.022,1547676003,"201051344000585","174011545737251",19.54,-5.50,0,304.78,346.26,3.2,1.2,0.000,1206638.3,1206638.3,9930,0,0,0,L,1122011218,1,121.33,121.33,0002,-10,0,0,0,0,0,0,3,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676030,111754.00
01/16/2019 17:00,2,0.197,ACTIVE,213.74,345.36,60.006,1547676003,"201051344000853","174011545737251",26.38,-6.00,0,340.85,351.07,5.3,3.2,0.004,1206837.4,1206837.4,1978,0,0,0,L,1122011218,1,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676031,111755.00
01/16/2019 17:00,2,0.229,ACTIVE,212.61,343.55,59.985,1547676003,"201051344001145","174011545737251",27.35,-5.50,0,338.44,351.07,6.3,4.2,0.009,1205502.0,1205502.0,9874,0,0,0,L,1122011218,1,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676032,111756.00
01/16/2019 17:00,2,0.215,ACTIVE,212.38,342.95,60.012,1547676003,"201051344000438","174011545737251",27.91,-5.50,0,339.65,372.71,6.1,3.9,0.000,1199418.5,1199418.5,9898,0,0,0,L,1122011218,1,122.46,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676032,111757.00
01/16/2019 17:00,2,0.137,ALERT,211.93,307.48,60.028,1547676003,"201051344001135","174011545737251",21.75,-6.00,0,305.38,345.36,3.0,1.0,0.000,1187791.5,1187791.5,9875,0,0,0,L,1122011218,1,121.78,121.10,0002,-7,0,0,0,0,0,0,4,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676034,111758.00
01/16/2019 17:00,2,0.180,ACTIVE,213.29,343.25,60.022,1547676003,"201051344000983","174011545737251",28.51,-5.50,0,340.25,366.40,5.2,3.1,0.004,1206406.2,1206406.2,1980,0,0,0,L,1122011218,1,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676035,111759.00
01/16/2019 17:00,2,0.203,ALERT,212.16,306.88,60.012,1547676003,"201051344001203","174011545737251",20.10,-6.00,0,304.78,369.40,4.2,2.1,0.000,1196636.4,1196636.4,9906,0,0,0,L,1122011218,1,122.46,120.88,0002,-8,0,0,0,0,0,0,2,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676037,111760.00
01/16/2019 17:00,2,0.176,ALERT,212.16,307.48,60.043,1547676003,"201051344001230","174011545737251",22.94,-5.00,0,305.98,351.37,4.1,2.1,0.000,1191047.0,1191047.0,9900,0,0,0,L,1122011218,1,122.23,120.88,0002,-8,0,0,0,0,0,0,5,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676039,111761.00
01/16/2019 17:00,2,0.184,ALERT,211.93,307.18,60.028,1547676003,"201051344000646","174011545737251",20.22,-6.00,0,305.08,360.69,3.8,1.7,0.000,1185737.6,1185737.6,9897,0,0,0,L,1122011218,1,122.01,121.10,0002,-8,0,0,0,0,0,0,6,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676041,111762.00
01/16/2019 17:00,2,0.145,ALERT,213.29,307.48,60.022,1547676003,"201051344000867","174011545737251",19.42,-5.50,0,305.38,350.47,2.9,0.8,0.000,1187776.3,1187776.3,33733,0,0,0,L,1122011218,1,121.78,122.23,0002,-9,0,0,0,0,0,0,6,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676042,111763.00
01/16/2019 17:00,2,0.158,ALERT,213.74,307.78,59.996,1547676003,"201051344000633","174011545737251",19.30,-6.00,0,304.48,347.76,3.1,1.1,0.000,1186694.1,1186694.1,33780,0,0,0,L,1122011218,1,122.01,122.68,0002,-6,0,0,0,0,0,0,4,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676044,111764.00
01/16/2019 17:00,2,0.258,ACTIVE,211.93,323.41,60.012,1547676003,"201051344000955","174011545737251",22.74,-5.50,0,321.01,348.06,6.0,3.9,0.000,1204656.1,1204656.1,9893,0,0,0,L,1122011218,1,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676045,111765.00
01/16/2019 17:00,2,0.195,ALERT,213.06,307.48,60.043,1547676003,"201051344000648","174011545737251",23.95,-7.00,0,305.98,350.17,4.8,2.7,0.000,1194852.6,1194852.6,33703,0,0,0,L,1122011218,1,120.88,122.46,0002,-9,0,0,0,0,0,0,7,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676047,111766.00
01/16/2019 17:00,2,0.195,ALERT,213.29,308.09,60.022,1547676003,"201051344000645","174011545737251",21.31,-5.50,0,306.58,358.88,4.2,2.2,0.000,1199182.5,1199182.5,33698,0,0,0,L,1122011218,1,121.78,122.46,0002,-8,0,0,0,0,0,0,3,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676049,111767.00
01/16/2019 17:00,2,0.258,ACTIVE,213.06,345.66,60.012,1547676003,"201051344000569","174011545737251",29.18,-5.50,0,338.14,362.49,7.7,5.5,0.013,1216388.6,1216388.6,1969,0,0,0,L,1122011218,1,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676050,111768.00
01/16/2019 17:00,2,0.291,ACTIVE,213.29,347.16,60.043,1547676003,"179051228000119","174011545737251",30.93,-3.00,0,341.75,356.48,9.2,6.9,0.009,2886.7,2886.7,1976,0,0,0,L,46974696,1,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676051,111769.00
01/16/2019 17:15,2,0.201,ALERT,212.61,308.09,59.980,1547676905,"201051344000579","174011545737251",23.28,-5.50,0,306.88,351.97,4.8,2.7,0.000,1215914.3,1215914.3,1990,0,0,0,L,1122011218,1,121.10,121.78,0002,-10,0,0,0,0,0,0,3,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676907,111770.00
01/16/2019 17:15,2,0.148,ACTIVE,211.48,305.08,59.990,1547676905,"201051344001025","174011545737251",20.63,-7.00,0,303.88,341.45,3.1,1.1,0.000,1200688.0,1200688.0,9908,0,0,0,L,1122011218,1,121.33,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676908,111771.00
01/16/2019 17:15,2,0.145,ALERT,211.70,305.68,59.980,1547676905,"201051344001093","174011545737251",33.00,-5.50,0,303.88,318.91,4.9,2.8,0.000,1192806.0,1192806.0,9891,0,0,0,L,1122011218,1,121.55,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1547676910,111772.00
01/16/2019 17:15,2,0.191,ALERT,212.38,306.88,59.969,1547676905,"201051344000458","174011545737251",23.85,-4.00,0,306.28,347.76,4.7,2.6,0.000,1202207.2,1202207.2,1988,0,0,0,L,1122011218,1,121.10,122.01,0002,-8,0,0,0,0,0,0,3,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676911,111773.00
01/16/2019 17:15,2,0.172,ACTIVE,211.48,306.28,59.985,1547676905,"201051344000890","174011545737251",18.35,-5.50,0,305.08,309.29,3.2,1.2,0.000,1197021.9,1197021.9,9889,0,0,0,L,1122011218,1,121.78,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676912,111774.00
01/16/2019 17:15,2,0.072,ALERT,212.38,306.28,59.975,1547676905,"201051344000988","174011545737251",21.91,-7.00,0,303.28,309.89,1.6,0.0,0.000,937781.3,937781.3,2003,0,0,0,L,1122011218,1,120.65,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1547676914,111775.00
01/16/2019 17:15,2,0.188,ACTIVE,212.16,307.18,59.980,1547676905,"201051344000582","174011545737251",19.96,-7.00,0,305.08,309.59,3.8,1.7,0.000,1176965.6,1176965.6,9857,0,0,0,L,1122011218,1,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676915,111776.00
01/16/2019 17:15,2,0.076,ALERT,212.61,307.48,59.990,1547676905,"201051344000868","174011545737251",33.20,-7.00,0,305.98,310.79,2.6,0.6,0.000,1189056.5,1189056.5,33734,0,0,0,L,1122011218,1,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547676917,111777.00
01/16/2019 17:15,2,0.186,ALERT,213.29,307.78,59.975,1547676905,"201051344000576","174011545737251",21.65,-5.50,0,306.28,363.39,4.1,2.0,0.000,1202606.0,1202606.0,6167,0,0,0,L,1122011218,1,121.33,122.01,0002,-10,0,0,0,0,0,0,19,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676919,111778.00
01/16/2019 17:15,2,0.131,ACTIVE,212.83,306.88,59.980,1547676905,"201051344001158","174011545737251",16.44,-8.00,0,305.08,309.89,2.2,0.2,0.000,1182301.8,1182301.8,1992,0,0,0,L,1122011218,1,120.88,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676920,111779.00
01/16/2019 17:15,2,0.152,ALERT,211.93,305.38,59.980,1547676905,"201051344000917","174011545737251",21.03,-5.00,0,302.68,360.08,3.3,1.2,0.000,1193796.0,1193796.0,9862,0,0,0,L,1122011218,1,121.55,121.33,0002,-9,0,0,0,0,0,0,15,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676922,111780.00
01/16/2019 17:15,2,0.209,ACTIVE,211.93,305.38,60.017,1547676905,"201051344000417","174011545737251",12.07,-6.00,0,303.88,308.09,2.6,0.6,0.000,968789.5,968789.5,9948,0,0,0,L,1122011218,1,121.55,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676922,111781.00
01/16/2019 17:15,2,0.186,ALERT,212.16,338.14,59.975,1547676905,"201051344000685","174011545737251",26.56,-5.50,0,304.78,349.26,5.0,2.9,0.000,1198023.9,1198023.9,9899,0,0,0,L,1122011218,1,122.46,120.88,0002,-9,0,0,0,0,0,0,3,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676924,111782.00
01/16/2019 17:15,2,0.191,ALERT,211.93,305.08,59.980,1547676905,"201051344000651","174011545737251",21.11,-8.00,0,303.88,351.07,4.1,2.0,0.000,1191830.5,1191830.5,9895,0,0,0,L,1122011218,1,122.01,120.65,0002,-9,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676926,111783.00
01/16/2019 17:15,2,0.090,ALERT,212.16,308.39,59.975,1547676905,"201051344000594","174011545737251",33.48,-6.00,0,305.38,324.02,3.1,1.1,0.000,1206726.3,1206726.3,33702,0,0,0,L,1122011218,1,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1547676928,111784.00
01/16/2019 17:15,2,0.184,ACTIVE,212.83,306.88,59.975,1547676905,"201051344000469","174011545737251",16.16,-8.50,0,305.08,309.89,3.0,1.0,0.000,1191028.3,1191028.3,1993,0,0,0,L,1122011218,1,120.88,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676929,111785.00
01/16/2019 17:15,2,0.121,ACTIVE_NO_POWER,211.70,305.98,59.964,1547676905,"201051344000585","174011545737251",15.59,-6.50,0,303.88,308.39,1.9,0.0,0.000,1206638.6,1206638.6,9932,0,0,0,L,1122011218,1,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676930,111786.00
01/16/2019 17:15,2,0.158,ALERT,213.06,306.58,59.985,1547676905,"201051344000853","174011545737251",21.33,-6.50,0,305.98,361.29,3.5,1.4,0.000,1206838.2,1206838.2,1979,0,0,0,L,1122011218,1,121.55,122.23,0002,-7,0,0,0,0,0,0,4,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676932,111787.00
01/16/2019 17:15,2,0.170,ACTIVE,212.16,342.65,59.980,1547676905,"201051344001145","174011545737251",26.38,-5.50,0,324.32,360.99,4.6,2.5,0.000,1205503.1,1205503.1,9875,0,0,0,L,1122011218,1,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676933,111788.00
01/16/2019 17:15,2,0.191,ALERT,211.48,305.38,59.975,1547676905,"201051344000438","174011545737251",21.61,-6.00,0,304.78,358.58,4.2,2.1,0.000,1199419.5,1199419.5,9899,0,0,0,L,1122011218,1,121.78,120.88,0002,-7,0,0,0,0,0,0,15,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676935,111789.00
01/16/2019 17:15,2,0.123,ACTIVE,211.03,305.68,59.985,1547676905,"201051344001135","174011545737251",17.04,-6.50,0,304.78,308.99,2.1,0.1,0.000,1187791.7,1187791.7,9877,0,0,0,L,1122011218,1,121.33,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676936,111790.00
01/16/2019 17:15,2,0.152,ALERT,212.61,307.48,59.980,1547676905,"201051344000983","174011545737251",23.26,-6.00,0,306.28,350.17,3.6,1.6,0.000,1206407.0,1206407.0,1981,0,0,0,L,1122011218,1,121.33,121.78,0002,-7,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676937,111791.00
01/16/2019 17:15,2,0.152,ACTIVE,211.70,305.38,59.985,1547676905,"201051344001203","174011545737251",18.75,-6.50,0,304.18,315.90,2.9,0.9,0.000,1196636.9,1196636.9,9908,0,0,0,L,1122011218,1,122.23,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676939,111792.00
01/16/2019 17:15,2,0.148,ALERT,211.70,306.58,59.985,1547676905,"201051344001230","174011545737251",18.73,-6.00,0,304.78,354.07,2.9,0.8,0.000,1191047.5,1191047.5,9902,0,0,0,L,1122011218,1,122.01,120.88,0002,-9,0,0,0,0,0,0,6,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676940,111793.00
01/16/2019 17:15,2,0.139,ACTIVE,211.25,305.68,59.980,1547676905,"201051344000646","174011545737251",17.97,-7.00,0,303.58,308.39,2.5,0.5,0.000,1185738.0,1185738.0,9899,0,0,0,L,1122011218,1,121.78,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676941,111794.00
01/16/2019 17:15,2,0.078,ALERT,213.06,306.58,59.990,1547676905,"201051344000867","174011545737251",32.86,-6.00,0,304.78,320.11,2.6,0.6,0.000,1187776.5,1187776.5,33735,0,0,0,L,1122011218,1,121.55,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1547676943,111795.00
01/16/2019 17:15,2,0.084,ALERT,213.29,306.58,59.990,1547676905,"201051344000633","174011545737251",33.12,-6.50,0,303.88,323.41,2.9,0.8,0.000,1186694.4,1186694.4,33782,0,0,0,L,1122011218,1,121.78,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1547676945,111796.00
01/16/2019 17:15,2,0.193,ALERT,211.25,305.98,59.975,1547676905,"201051344000955","174011545737251",21.35,-6.00,0,304.48,360.69,4.2,2.1,0.000,1204657.0,1204657.0,9894,0,0,0,L,1122011218,1,121.10,121.10,0002,-8,0,0,0,0,0,0,17,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676947,111797.00
01/16/2019 17:15,2,0.172,ALERT,212.83,306.58,59.996,1547676905,"201051344000648","174011545737251",18.47,-8.00,0,305.08,355.28,3.2,1.2,0.000,1194853.3,1194853.3,33705,0,0,0,L,1122011218,1,120.88,122.23,0002,-10,0,0,0,0,0,0,4,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676949,111798.00
01/16/2019 17:15,2,0.141,ACTIVE,213.29,306.88,59.985,1547676905,"201051344000645","174011545737251",18.59,-6.50,0,305.68,311.69,2.6,0.6,0.000,1199183.0,1199183.0,33700,0,0,0,L,1122011218,1,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676950,111799.00
01/16/2019 17:15,2,0.201,ACTIVE,212.83,342.65,59.980,1547676905,"201051344000569","174011545737251",27.85,-6.00,0,339.65,348.96,5.7,3.5,0.004,1216389.9,1216389.9,1970,0,0,0,L,1122011218,1,121.10,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676951,111800.00
01/16/2019 17:15,2,0.260,ALERT,213.06,334.24,59.996,1547676905,"179051228000119","174011545737251",26.82,-3.50,0,304.18,352.27,7.1,4.9,0.000,2888.4,2888.4,1977,0,0,0,L,46974696,1,121.33,122.68,0000,-8,0,0,0,0,0,0,3,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1547676952,111801.00
01/16/2019 17:30,2,0.100,ALERT,212.38,307.18,59.975,1547677804,"201051344000579","174011545737251",32.32,-6.00,0,305.98,312.29,3.3,1.2,0.000,1215914.7,1215914.7,1992,0,0,0,L,1122011218,1,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1547677806,111802.00
01/16/2019 17:30,2,0.078,ALERT,211.03,304.48,59.990,1547677804,"201051344001025","174011545737251",31.29,-8.00,0,303.58,315.60,2.5,0.5,0.000,1200688.1,1200688.1,9909,0,0,0,L,1122011218,1,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1547677808,111803.00
01/16/2019 17:30,2,0.148,ALERT,211.25,305.68,59.990,1547677804,"201051344001093","174011545737251",30.34,-6.00,0,303.88,319.81,4.6,2.5,0.000,1192806.7,1192806.7,9893,0,0,0,L,1122011218,1,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547677810,111804.00
01/16/2019 17:30,2,0.105,ALERT,212.16,306.88,59.980,1547677804,"201051344000458","174011545737251",31.67,-5.00,0,305.08,312.29,3.4,1.4,0.000,1202207.6,1202207.6,1990,0,0,0,L,1122011218,1,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1547677812,111805.00
01/16/2019 17:30,2,0.119,ALERT,211.03,305.68,59.959,1547677804,"201051344000890","174011545737251",31.69,-6.00,0,304.48,315.00,3.9,1.8,0.000,1197022.1,1197022.1,9890,0,0,0,L,1122011218,1,121.55,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1547677814,111806.00
01/16/2019 17:30,2,0.000,ALERT,212.16,306.58,60.001,1547677804,"201051344000988","174011545737251",0.00,-7.00,0,302.37,308.39,0.0,0.0,0.000,937781.3,937781.3,2005,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547677816,111807.00
01/16/2019 17:30,2,0.090,ALERT,211.70,306.28,59.990,1547677804,"201051344000582","174011545737251",31.29,-8.00,0,304.78,308.09,2.9,0.9,0.000,1176965.9,1176965.9,9858,0,0,0,L,1122011218,1,121.78,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1547677817,111808.00
01/16/2019 17:30,2,0.078,ALERT,212.38,307.48,59.943,1547677804,"201051344000868","174011545737251",28.59,-8.00,0,305.98,319.81,2.3,0.3,0.000,1189056.6,1189056.6,33736,0,0,0,L,1122011218,1,120.88,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547677819,111809.00
01/16/2019 17:30,2,0.102,ALERT,212.83,307.48,59.980,1547677804,"201051344000576","174011545737251",31.23,-8.00,0,304.78,309.29,3.2,1.2,0.000,1202606.3,1202606.3,6169,0,0,0,L,1122011218,1,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1547677821,111810.00
01/16/2019 17:30,2,0.055,ALERT,212.61,306.88,59.990,1547677804,"201051344001158","174011545737251",31.49,-8.00,0,304.78,320.71,1.8,0.0,0.000,1182301.8,1182301.8,1993,0,0,0,L,1122011218,1,120.88,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547677823,111811.00
01/16/2019 17:30,2,0.061,ALERT,211.48,304.78,59.996,1547677804,"201051344000917","174011545737251",31.31,-5.50,0,302.07,306.88,2.0,0.0,0.000,1193796.2,1193796.2,9864,0,0,0,L,1122011218,1,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1547677825,111812.00
01/16/2019 17:30,2,0.154,ALERT,211.70,304.78,59.990,1547677804,"201051344000417","174011545737251",20.28,-6.50,0,303.28,306.88,3.2,1.2,0.000,968789.8,968789.8,9949,0,0,0,L,1122011218,1,121.33,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547677827,111813.00
01/16/2019 17:30,2,0.082,ALERT,211.48,305.38,59.948,1547677804,"201051344000685","174011545737251",31.97,-6.00,0,303.88,342.35,2.7,0.7,0.000,1198024.3,1198024.3,9901,0,0,0,L,1122011218,1,122.23,120.88,0100,-10,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1547677828,111814.00
01/16/2019 17:30,2,0.096,ALERT,211.25,304.48,59.985,1547677804,"201051344000651","174011545737251",31.55,-8.50,0,303.28,306.88,3.1,1.0,0.000,1191830.9,1191830.9,9897,0,0,0,L,1122011218,1,121.78,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1547677830,111815.00
01/16/2019 17:30,2,0.000,ALERT,211.93,307.18,59.985,1547677804,"201051344000594","174011545737251",0.00,-6.50,0,304.48,320.71,0.0,0.0,0.000,1206726.6,1206726.6,33704,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547677832,111816.00
01/16/2019 17:30,2,0.107,ALERT,212.61,306.88,59.948,1547677804,"201051344000469","174011545737251",30.97,-8.50,0,304.18,317.10,3.4,1.4,0.000,1191028.6,1191028.6,1994,0,0,0,L,1122011218,1,120.65,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1547677834,111817.00
01/16/2019 17:30,2,0.055,ALERT,211.48,305.68,59.985,1547677804,"201051344000585","174011545737251",30.63,-7.00,0,303.58,315.60,1.7,0.0,0.000,1206638.6,1206638.6,9933,0,0,0,L,1122011218,1,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547677836,111818.00
01/16/2019 17:30,2,0.072,ALERT,213.06,306.58,59.975,1547677804,"201051344000853","174011545737251",32.14,-7.00,0,305.08,320.11,2.4,0.4,0.000,1206838.4,1206838.4,1981,0,0,0,L,1122011218,1,121.55,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1547677838,111819.00
01/16/2019 17:30,2,0.059,ALERT,211.48,305.08,59.975,1547677804,"201051344001145","174011545737251",32.10,-6.50,0,303.58,345.66,2.0,0.0,0.000,1205503.4,1205503.4,9876,0,0,0,L,1122011218,1,121.55,120.88,0100,-7,0,0,0,0,0,0,7,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1547677839,111820.00
01/16/2019 17:30,2,0.105,ALERT,211.48,305.08,59.980,1547677804,"201051344000438","174011545737251",32.05,-6.50,0,304.18,307.48,3.4,1.4,0.000,1199419.9,1199419.9,9901,0,0,0,L,1122011218,1,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1547677841,111821.00
01/16/2019 17:30,2,0.059,ALERT,211.03,305.38,59.975,1547677804,"201051344001135","174011545737251",31.35,-7.00,0,303.88,315.00,1.9,0.0,0.000,1187791.7,1187791.7,9878,0,0,0,L,1122011218,1,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1547677843,111822.00
01/16/2019 17:30,2,0.062,ALERT,212.38,306.88,59.985,1547677804,"201051344000983","174011545737251",31.87,-6.50,0,305.38,312.29,2.1,0.1,0.000,1206407.2,1206407.2,1983,0,0,0,L,1122011218,1,121.10,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1547677845,111823.00
01/16/2019 17:30,2,0.068,ALERT,211.48,305.08,59.980,1547677804,"201051344001203","174011545737251",30.91,-7.00,0,303.58,308.69,2.2,0.2,0.000,1196637.0,1196637.0,9909,0,0,0,L,1122011218,1,122.01,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1547677847,111824.00
01/16/2019 17:30,2,0.068,ALERT,211.25,305.68,59.985,1547677804,"201051344001230","174011545737251",31.05,-6.50,0,304.18,316.50,2.2,0.2,0.000,1191047.6,1191047.6,9904,0,0,0,L,1122011218,1,121.78,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1547677848,111825.00
01/16/2019 17:30,2,0.047,ALERT,211.25,305.08,60.001,1547677804,"201051344000646","174011545737251",30.83,-8.00,0,303.28,307.18,1.5,0.0,0.000,1185738.1,1185738.1,9900,0,0,0,L,1122011218,1,121.55,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1547677850,111826.00
01/16/2019 17:30,2,0.000,ALERT,212.83,306.28,59.985,1547677804,"201051344000867","174011545737251",0.00,-6.50,0,304.18,314.40,0.0,0.0,0.000,1187776.6,1187776.6,33737,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547677852,111827.00
01/16/2019 17:30,2,0.000,ALERT,213.06,306.58,59.996,1547677804,"201051344000633","174011545737251",0.00,-8.00,0,303.58,321.61,0.0,0.0,0.000,1186694.5,1186694.5,33784,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547677854,111828.00
01/16/2019 17:30,2,0.102,ALERT,211.25,305.68,59.996,1547677804,"201051344000955","174011545737251",31.75,-6.50,0,303.88,307.18,3.3,1.2,0.000,1204657.5,1204657.5,9896,0,0,0,L,1122011218,1,121.10,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1547677856,111829.00
01/16/2019 17:30,2,0.100,ALERT,212.61,305.98,59.985,1547677804,"201051344000648","174011545737251",31.71,-8.50,0,304.78,320.41,3.2,1.2,0.000,1194853.5,1194853.5,33707,0,0,0,L,1122011218,1,120.65,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1547677858,111830.00
01/16/2019 17:30,2,0.062,ALERT,212.61,306.58,59.985,1547677804,"201051344000645","174011545737251",31.85,-6.50,0,305.38,320.41,2.1,0.1,0.000,1199183.1,1199183.1,33701,0,0,0,L,1122011218,1,121.33,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1547677859,111831.00
01/16/2019 17:30,2,0.090,ALERT,212.61,307.48,59.980,1547677804,"201051344000569","174011545737251",32.36,-6.50,0,305.98,349.56,3.0,0.9,0.000,1216390.5,1216390.5,1971,0,0,0,L,1122011218,1,120.65,122.23,0100,-9,0,0,0,0,0,0,4,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1547677861,111832.00
01/16/2019 17:30,2,0.131,ALERT,212.83,306.28,59.985,1547677804,"179051228000119","174011545737251",31.77,-5.00,0,304.18,333.93,4.3,2.2,0.000,2889.3,2889.3,1979,0,0,0,L,46974696,1,121.10,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547677863,111833.00
01/16/2019 17:45,2,0.000,ALERT,212.16,306.28,60.022,1547678704,"201051344000579","174011545737251",0.00,-7.00,0,304.48,310.19,0.0,0.0,0.000,1215914.9,1215914.9,1994,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1547678707,111834.00
01/16/2019 17:45,2,0.000,ALERT,210.57,303.88,60.038,1547678704,"201051344001025","174011545737251",0.00,-8.50,0,302.37,308.39,0.0,0.0,0.000,1200688.2,1200688.2,9911,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1547678708,111835.00
01/16/2019 17:45,2,0.000,ALERT,211.03,304.78,59.953,1547678704,"201051344001093","174011545737251",0.00,-6.50,0,302.98,308.69,0.0,0.0,0.000,1192806.8,1192806.8,9895,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1547678710,111836.00
01/16/2019 17:45,2,0.000,ALERT,212.16,305.68,60.012,1547678704,"201051344000458","174011545737251",0.00,-5.50,0,303.88,310.19,0.0,0.0,0.000,1202207.8,1202207.8,1992,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1547678712,111837.00
01/16/2019 17:45,2,0.000,ALERT,211.03,305.38,59.953,1547678704,"201051344000890","174011545737251",0.00,-6.50,0,303.58,309.29,0.0,0.0,0.000,1197022.3,1197022.3,9892,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1547678714,111838.00
01/16/2019 17:45,2,0.000,ALERT,211.93,305.38,59.980,1547678704,"201051344000988","174011545737251",0.00,-8.00,0,301.17,308.99,0.0,0.0,0.000,937781.3,937781.3,2007,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547678716,111839.00
01/16/2019 17:45,2,0.000,ALERT,211.48,305.98,59.948,1547678704,"201051344000582","174011545737251",0.00,-8.50,0,304.18,309.59,0.0,0.0,0.000,1176965.9,1176965.9,9860,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1547678717,111840.00
01/16/2019 17:45,2,0.000,ALERT,212.16,306.58,59.943,1547678704,"201051344000868","174011545737251",0.00,-8.00,0,304.48,310.19,0.0,0.0,0.000,1189056.6,1189056.6,33738,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1547678719,111841.00
01/16/2019 17:45,2,0.000,ALERT,212.83,306.28,59.980,1547678704,"201051344000576","174011545737251",0.00,-7.00,0,303.88,309.59,0.0,0.0,0.000,1202606.4,1202606.4,6171,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1547678721,111842.00
01/16/2019 17:45,2,0.000,ALERT,212.38,305.68,60.033,1547678704,"201051344001158","174011545737251",0.00,-8.50,0,303.28,308.99,0.0,0.0,0.000,1182301.8,1182301.8,1995,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1547678723,111843.00
01/16/2019 17:45,2,0.000,ALERT,211.25,304.48,60.006,1547678704,"201051344000917","174011545737251",0.00,-6.00,0,302.07,308.09,0.0,0.0,0.000,1193796.2,1193796.2,9866,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1547678725,111844.00
01/16/2019 17:45,2,0.000,ALERT,211.25,304.78,59.980,1547678704,"201051344000417","174011545737251",0.00,-8.00,0,302.68,308.09,0.0,0.0,0.000,968789.8,968789.8,9951,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1547678727,111845.00
01/16/2019 17:45,2,0.000,ALERT,211.25,304.78,59.975,1547678704,"201051344000685","174011545737251",0.00,-7.00,0,302.98,308.99,0.0,0.0,0.000,1198024.4,1198024.4,9903,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1547678728,111846.00
01/16/2019 17:45,2,0.000,ALERT,211.25,304.48,59.932,1547678704,"201051344000651","174011545737251",0.00,-9.00,0,302.68,307.48,0.0,0.0,0.000,1191831.0,1191831.0,9899,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547678730,111847.00
01/16/2019 17:45,2,0.000,ALERT,211.70,305.98,59.975,1547678704,"201051344000594","174011545737251",0.00,-7.00,0,303.58,309.59,0.0,0.0,0.000,1206726.6,1206726.6,33706,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547678732,111848.00
01/16/2019 17:45,2,0.000,ALERT,212.16,305.68,60.017,1547678704,"201051344000469","174011545737251",0.00,-9.00,0,302.98,308.99,0.0,0.0,0.000,1191028.6,1191028.6,1996,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1547678734,111849.00
01/16/2019 17:45,2,0.000,ALERT,211.03,305.08,59.985,1547678704,"201051344000585","174011545737251",0.00,-7.00,0,302.68,308.39,0.0,0.0,0.000,1206638.6,1206638.6,9935,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1547678736,111850.00
01/16/2019 17:45,2,0.000,ALERT,212.61,305.38,59.980,1547678704,"201051344000853","174011545737251",0.00,-8.00,0,303.58,309.59,0.0,0.0,0.000,1206838.4,1206838.4,1983,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1547678738,111851.00
01/16/2019 17:45,2,0.000,ALERT,211.25,305.08,59.953,1547678704,"201051344001145","174011545737251",0.00,-7.00,0,303.28,308.99,0.0,0.0,0.000,1205503.4,1205503.4,9878,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1547678740,111852.00
01/16/2019 17:45,2,0.000,ALERT,211.03,304.78,59.975,1547678704,"201051344000438","174011545737251",0.00,-7.00,0,303.28,308.69,0.0,0.0,0.000,1199420.1,1199420.1,9903,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547678741,111853.00
01/16/2019 17:45,2,0.000,ALERT,210.80,305.08,59.975,1547678704,"201051344001135","174011545737251",0.00,-8.00,0,303.58,308.69,0.0,0.0,0.000,1187791.7,1187791.7,9880,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1547678743,111854.00
01/16/2019 17:45,2,0.000,ALERT,212.16,305.68,59.975,1547678704,"201051344000983","174011545737251",0.00,-8.00,0,303.88,309.59,0.0,0.0,0.000,1206407.2,1206407.2,1985,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1547678745,111855.00
01/16/2019 17:45,2,0.000,ALERT,211.25,304.48,59.969,1547678704,"201051344001203","174011545737251",0.00,-8.00,0,302.98,308.99,0.0,0.0,0.000,1196637.0,1196637.0,9911,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1547678747,111856.00
01/16/2019 17:45,2,0.000,ALERT,211.03,305.38,59.980,1547678704,"201051344001230","174011545737251",0.00,-7.00,0,303.58,308.69,0.0,0.0,0.000,1191047.6,1191047.6,9906,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1547678749,111857.00
01/16/2019 17:45,2,0.000,ALERT,210.80,304.78,59.969,1547678704,"201051344000646","174011545737251",0.00,-8.00,0,302.68,308.39,0.0,0.0,0.000,1185738.1,1185738.1,9902,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1547678751,111858.00
01/16/2019 17:45,2,0.000,ALERT,212.16,304.48,59.975,1547678704,"201051344000867","174011545737251",0.00,-6.50,0,303.28,309.59,0.0,0.0,0.000,1187776.6,1187776.6,33739,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547678752,111859.00
01/16/2019 17:45,2,0.000,ALERT,212.83,305.08,59.980,1547678704,"201051344000633","174011545737251",0.00,-8.00,0,302.07,308.99,0.0,0.0,0.000,1186694.5,1186694.5,33786,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547678754,111860.00
