ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 17:45,2,0.000,ALERT,210.35,304.48,59.980,1547678704,"201051344000955","174011545737251",0.00,-7.00,0,302.98,308.39,0.0,0.0,0.000,1204657.7,1204657.7,9898,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1547678756,111861.00
01/16/2019 17:45,2,0.000,ALERT,212.16,304.48,59.959,1547678704,"201051344000648","174011545737251",0.00,-8.50,0,302.98,309.29,0.0,0.0,0.000,1194853.6,1194853.6,33709,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1547678758,111862.00
01/16/2019 17:45,2,0.000,ALERT,212.38,305.08,59.980,1547678704,"201051344000645","174011545737251",0.00,-7.00,0,303.88,309.29,0.0,0.0,0.000,1199183.1,1199183.1,33703,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1547678760,111863.00
01/16/2019 17:45,2,0.000,ALERT,211.93,305.38,59.985,1547678704,"201051344000569","174011545737251",0.00,-7.00,0,304.48,311.69,0.0,0.0,0.000,1216390.6,1216390.6,1973,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547678762,111864.00
01/16/2019 17:45,2,0.000,ALERT,212.16,304.48,59.975,1547678704,"179051228000119","174011545737251",0.00,-5.50,0,302.68,308.69,0.0,0.0,0.000,2889.5,2889.5,1981,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547678763,111865.00
01/16/2019 18:00,2,0.000,ALERT,211.03,304.78,59.959,1547679604,"201051344000579","174011545737251",0.00,-7.00,0,303.28,307.78,0.0,0.0,0.000,1215914.9,1215914.9,1996,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679607,111866.00
01/16/2019 18:00,2,0.000,ALERT,209.44,301.77,60.012,1547679604,"201051344001025","174011545737251",0.00,-9.00,0,300.87,306.88,0.0,0.0,0.000,1200688.2,1200688.2,9913,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679608,111867.00
01/16/2019 18:00,2,0.000,ALERT,209.90,302.98,60.012,1547679604,"201051344001093","174011545737251",0.00,-6.50,0,301.47,306.28,0.0,0.0,0.000,1192806.8,1192806.8,9897,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679610,111868.00
01/16/2019 18:00,2,0.000,ALERT,210.57,303.88,60.012,1547679604,"201051344000458","174011545737251",0.00,-6.00,0,302.68,307.78,0.0,0.0,0.000,1202207.8,1202207.8,1994,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679612,111869.00
01/16/2019 18:00,2,0.000,ALERT,209.67,302.98,60.054,1547679604,"201051344000890","174011545737251",0.00,-7.00,0,301.77,307.78,0.0,0.0,0.000,1197022.3,1197022.3,9894,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547679614,111870.00
01/16/2019 18:00,2,0.000,ALERT,210.80,304.18,60.028,1547679604,"201051344000988","174011545737251",0.00,-8.00,0,299.97,306.58,0.0,0.0,0.000,937781.3,937781.3,2009,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679616,111871.00
01/16/2019 18:00,2,0.000,ALERT,210.35,303.88,60.022,1547679604,"201051344000582","174011545737251",0.00,-8.50,0,302.07,307.48,0.0,0.0,0.000,1176965.9,1176965.9,9862,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547679617,111872.00
01/16/2019 18:00,2,0.000,ALERT,210.80,304.78,60.054,1547679604,"201051344000868","174011545737251",0.00,-8.00,0,302.98,308.09,0.0,0.0,0.000,1189056.6,1189056.6,33740,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679619,111873.00
01/16/2019 18:00,2,0.000,ALERT,211.48,305.08,60.033,1547679604,"201051344000576","174011545737251",0.00,-8.00,0,302.68,307.78,0.0,0.0,0.000,1202606.4,1202606.4,6173,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679621,111874.00
01/16/2019 18:00,2,0.000,ALERT,211.25,304.18,59.996,1547679604,"201051344001158","174011545737251",0.00,-9.00,0,302.07,306.88,0.0,0.0,0.000,1182301.8,1182301.8,1997,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547679623,111875.00
01/16/2019 18:00,2,0.000,ALERT,209.90,302.37,60.033,1547679604,"201051344000917","174011545737251",0.00,-6.50,0,299.97,305.98,0.0,0.0,0.000,1193796.2,1193796.2,9868,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547679625,111876.00
01/16/2019 18:00,2,0.000,ALERT,210.12,302.37,59.996,1547679604,"201051344000417","174011545737251",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,968789.8,968789.8,9953,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547679627,111877.00
01/16/2019 18:00,2,0.000,ALERT,209.90,302.68,59.985,1547679604,"201051344000685","174011545737251",0.00,-7.00,0,301.17,306.28,0.0,0.0,0.000,1198024.4,1198024.4,9905,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679628,111878.00
01/16/2019 18:00,2,0.000,ALERT,209.90,302.07,60.033,1547679604,"201051344000651","174011545737251",0.00,-10.00,0,300.87,305.98,0.0,0.0,0.000,1191831.0,1191831.0,9901,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679630,111879.00
01/16/2019 18:00,2,0.000,ALERT,210.57,304.78,60.038,1547679604,"201051344000594","174011545737251",0.00,-8.00,0,302.37,307.48,0.0,0.0,0.000,1206726.6,1206726.6,33708,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679632,111880.00
01/16/2019 18:00,2,0.000,ALERT,211.03,304.48,60.028,1547679604,"201051344000469","174011545737251",0.00,-9.00,0,301.77,306.88,0.0,0.0,0.000,1191028.6,1191028.6,1998,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547679634,111881.00
01/16/2019 18:00,2,0.000,ALERT,209.90,303.28,60.059,1547679604,"201051344000585","174011545737251",0.00,-8.00,0,300.87,306.58,0.0,0.0,0.000,1206638.6,1206638.6,9937,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547679636,111882.00
01/16/2019 18:00,2,0.000,ALERT,211.48,304.18,60.033,1547679604,"201051344000853","174011545737251",0.00,-8.50,0,302.37,307.18,0.0,0.0,0.000,1206838.4,1206838.4,1985,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679638,111883.00
01/16/2019 18:00,2,0.000,ALERT,209.90,302.98,60.059,1547679604,"201051344001145","174011545737251",0.00,-8.00,0,301.77,306.88,0.0,0.0,0.000,1205503.4,1205503.4,9880,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679640,111884.00
01/16/2019 18:00,2,0.000,ALERT,209.67,302.68,60.022,1547679604,"201051344000438","174011545737251",0.00,-8.50,0,301.47,306.88,0.0,0.0,0.000,1199420.1,1199420.1,9905,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547679641,111885.00
01/16/2019 18:00,2,0.000,ALERT,209.22,302.37,60.043,1547679604,"201051344001135","174011545737251",0.00,-8.50,0,301.47,307.18,0.0,0.0,0.000,1187791.7,1187791.7,9882,0,0,0,L,1122011218,1,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679643,111886.00
01/16/2019 18:00,2,0.000,ALERT,211.03,304.48,60.033,1547679604,"201051344000983","174011545737251",0.00,-8.00,0,302.68,307.48,0.0,0.0,0.000,1206407.2,1206407.2,1987,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679645,111887.00
01/16/2019 18:00,2,0.000,ALERT,209.67,302.37,60.033,1547679604,"201051344001203","174011545737251",0.00,-8.50,0,301.17,307.78,0.0,0.0,0.000,1196637.0,1196637.0,9913,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679647,111888.00
01/16/2019 18:00,2,0.000,ALERT,209.67,302.98,60.033,1547679604,"201051344001230","174011545737251",0.00,-8.00,0,301.77,306.88,0.0,0.0,0.000,1191047.6,1191047.6,9908,0,0,0,L,1122011218,1,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679649,111889.00
01/16/2019 18:00,2,0.000,ALERT,209.67,302.98,59.990,1547679604,"201051344000646","174011545737251",0.00,-8.50,0,300.57,306.28,0.0,0.0,0.000,1185738.1,1185738.1,9904,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679650,111890.00
01/16/2019 18:00,2,0.000,ALERT,211.48,303.88,60.081,1547679604,"201051344000867","174011545737251",0.00,-7.00,0,301.77,307.18,0.0,0.0,0.000,1187776.6,1187776.6,33741,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679652,111891.00
01/16/2019 18:00,2,0.000,ALERT,211.70,304.18,60.038,1547679604,"201051344000633","174011545737251",0.00,-8.50,0,300.87,306.58,0.0,0.0,0.000,1186694.5,1186694.5,33788,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679654,111892.00
01/16/2019 18:00,2,0.000,ALERT,209.22,302.98,60.033,1547679604,"201051344000955","174011545737251",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,1204657.7,1204657.7,9900,0,0,0,L,1122011218,1,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679656,111893.00
01/16/2019 18:00,2,0.000,ALERT,211.03,303.58,60.049,1547679604,"201051344000648","174011545737251",0.00,-9.00,0,301.77,306.88,0.0,0.0,0.000,1194853.6,1194853.6,33711,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679658,111894.00
01/16/2019 18:00,2,0.000,ALERT,211.48,303.88,60.033,1547679604,"201051344000645","174011545737251",0.00,-8.00,0,302.68,306.88,0.0,0.0,0.000,1199183.1,1199183.1,33705,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679660,111895.00
01/16/2019 18:00,2,0.000,ALERT,211.03,304.78,60.033,1547679604,"201051344000569","174011545737251",0.00,-8.00,0,303.28,308.09,0.0,0.0,0.000,1216390.6,1216390.6,1975,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547679661,111896.00
01/16/2019 18:00,2,0.000,ALERT,211.48,303.58,60.059,1547679604,"179051228000119","174011545737251",0.00,-6.00,0,301.17,306.28,0.0,0.0,0.000,2889.5,2889.5,1983,0,0,0,L,46974696,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547679663,111897.00
01/16/2019 18:15,2,0.000,ALERT,212.16,306.28,60.001,1547680504,"201051344000579","174011545737251",0.00,-8.00,0,302.37,308.39,0.0,0.0,0.000,1215914.9,1215914.9,1998,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680506,111898.00
01/16/2019 18:15,2,0.000,ALERT,210.35,303.58,59.990,1547680504,"201051344001025","174011545737251",0.00,-9.00,0,299.97,306.88,0.0,0.0,0.000,1200688.2,1200688.2,9915,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547680508,111899.00
01/16/2019 18:15,2,0.000,ALERT,210.57,304.18,59.980,1547680504,"201051344001093","174011545737251",0.00,-7.00,0,300.27,305.98,0.0,0.0,0.000,1192806.8,1192806.8,9899,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680510,111900.00
01/16/2019 18:15,2,0.000,ALERT,211.93,305.38,59.975,1547680504,"201051344000458","174011545737251",0.00,-6.50,0,301.47,308.09,0.0,0.0,0.000,1202207.8,1202207.8,1996,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680512,111901.00
01/16/2019 18:15,2,0.000,ALERT,210.57,304.78,59.980,1547680504,"201051344000890","174011545737251",0.00,-8.00,0,301.17,307.18,0.0,0.0,0.000,1197022.3,1197022.3,9896,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547680514,111902.00
01/16/2019 18:15,2,0.000,ALERT,211.93,305.38,59.980,1547680504,"201051344000988","174011545737251",0.00,-8.50,0,299.07,306.88,0.0,0.0,0.000,937781.3,937781.3,2011,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680515,111903.00
01/16/2019 18:15,2,0.000,ALERT,211.03,305.08,59.975,1547680504,"201051344000582","174011545737251",0.00,-9.00,0,301.47,306.88,0.0,0.0,0.000,1176965.9,1176965.9,9864,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547680517,111904.00
01/16/2019 18:15,2,0.000,ALERT,212.16,306.28,60.022,1547680504,"201051344000868","174011545737251",0.00,-8.50,0,302.37,308.39,0.0,0.0,0.000,1189056.6,1189056.6,33742,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680519,111905.00
01/16/2019 18:15,2,0.000,ALERT,212.38,305.98,59.932,1547680504,"201051344000576","174011545737251",0.00,-8.00,0,301.77,307.78,0.0,0.0,0.000,1202606.4,1202606.4,6175,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680521,111906.00
01/16/2019 18:15,2,0.000,ALERT,212.16,305.38,59.996,1547680504,"201051344001158","174011545737251",0.00,-10.00,0,301.17,307.18,0.0,0.0,0.000,1182301.8,1182301.8,1999,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680523,111907.00
01/16/2019 18:15,2,0.000,ALERT,210.80,303.88,60.006,1547680504,"201051344000917","174011545737251",0.00,-6.50,0,299.37,305.68,0.0,0.0,0.000,1193796.2,1193796.2,9870,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680524,111908.00
01/16/2019 18:15,2,0.000,ALERT,210.80,303.88,59.980,1547680504,"201051344000417","174011545737251",0.00,-8.50,0,299.97,305.38,0.0,0.0,0.000,968789.8,968789.8,9955,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547680526,111909.00
01/16/2019 18:15,2,0.000,ALERT,210.57,303.88,59.980,1547680504,"201051344000685","174011545737251",0.00,-8.50,0,300.57,305.98,0.0,0.0,0.000,1198024.4,1198024.4,9907,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547680528,111910.00
01/16/2019 18:15,2,0.000,ALERT,210.57,303.58,59.980,1547680504,"201051344000651","174011545737251",0.00,-10.00,0,299.97,305.68,0.0,0.0,0.000,1191831.0,1191831.0,9903,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680530,111911.00
01/16/2019 18:15,2,0.000,ALERT,211.93,306.58,59.990,1547680504,"201051344000594","174011545737251",0.00,-8.50,0,301.17,307.78,0.0,0.0,0.000,1206726.6,1206726.6,33710,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547680532,111912.00
01/16/2019 18:15,2,0.000,ALERT,212.38,306.28,60.033,1547680504,"201051344000469","174011545737251",0.00,-10.00,0,300.57,307.48,0.0,0.0,0.000,1191028.6,1191028.6,2000,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680534,111913.00
01/16/2019 18:15,2,0.000,ALERT,210.80,304.48,59.996,1547680504,"201051344000585","174011545737251",0.00,-8.00,0,299.97,306.28,0.0,0.0,0.000,1206638.6,1206638.6,9939,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680535,111914.00
01/16/2019 18:15,2,0.000,ALERT,212.61,305.68,59.938,1547680504,"201051344000853","174011545737251",0.00,-8.50,0,301.47,307.48,0.0,0.0,0.000,1206838.4,1206838.4,1987,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680537,111915.00
01/16/2019 18:15,2,0.000,ALERT,211.03,304.48,59.975,1547680504,"201051344001145","174011545737251",0.00,-8.50,0,301.17,306.88,0.0,0.0,0.000,1205503.4,1205503.4,9882,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680539,111916.00
01/16/2019 18:15,2,0.000,ALERT,210.80,304.18,59.990,1547680504,"201051344000438","174011545737251",0.00,-9.00,0,300.87,306.28,0.0,0.0,0.000,1199420.1,1199420.1,9907,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680541,111917.00
01/16/2019 18:15,2,0.000,ALERT,210.35,304.18,60.001,1547680504,"201051344001135","174011545737251",0.00,-8.50,0,300.87,306.88,0.0,0.0,0.000,1187791.7,1187791.7,9884,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680543,111918.00
01/16/2019 18:15,2,0.000,ALERT,212.16,306.28,59.980,1547680504,"201051344000983","174011545737251",0.00,-8.00,0,301.77,308.09,0.0,0.0,0.000,1206407.2,1206407.2,1989,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680545,111919.00
01/16/2019 18:15,2,0.000,ALERT,210.80,303.58,59.980,1547680504,"201051344001203","174011545737251",0.00,-9.00,0,300.27,307.48,0.0,0.0,0.000,1196637.0,1196637.0,9915,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680546,111920.00
01/16/2019 18:15,2,0.000,ALERT,210.80,304.78,60.012,1547680504,"201051344001230","174011545737251",0.00,-8.50,0,300.87,306.28,0.0,0.0,0.000,1191047.6,1191047.6,9910,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547680548,111921.00
01/16/2019 18:15,2,0.000,ALERT,210.57,304.18,60.017,1547680504,"201051344000646","174011545737251",0.00,-8.50,0,299.97,305.98,0.0,0.0,0.000,1185738.1,1185738.1,9906,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680550,111922.00
01/16/2019 18:15,2,0.000,ALERT,212.61,305.68,59.980,1547680504,"201051344000867","174011545737251",0.00,-8.00,0,300.87,307.78,0.0,0.0,0.000,1187776.6,1187776.6,33743,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547680552,111923.00
01/16/2019 18:15,2,0.000,ALERT,213.06,305.98,59.985,1547680504,"201051344000633","174011545737251",0.00,-8.50,0,299.97,306.88,0.0,0.0,0.000,1186694.5,1186694.5,33790,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680554,111924.00
01/16/2019 18:15,2,0.000,ALERT,210.57,304.78,60.022,1547680504,"201051344000955","174011545737251",0.00,-8.50,0,300.57,305.98,0.0,0.0,0.000,1204657.7,1204657.7,9902,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680555,111925.00
01/16/2019 18:15,2,0.000,ALERT,212.38,305.38,59.985,1547680504,"201051344000648","174011545737251",0.00,-10.00,0,300.87,307.48,0.0,0.0,0.000,1194853.6,1194853.6,33713,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547680557,111926.00
01/16/2019 18:15,2,0.000,ALERT,212.83,306.28,59.985,1547680504,"201051344000645","174011545737251",0.00,-8.50,0,301.47,307.48,0.0,0.0,0.000,1199183.1,1199183.1,33707,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680559,111927.00
01/16/2019 18:15,2,0.000,ALERT,212.38,307.18,59.953,1547680504,"201051344000569","174011545737251",0.00,-8.50,0,302.37,308.69,0.0,0.0,0.000,1216390.6,1216390.6,1977,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547680561,111928.00
01/16/2019 18:15,2,0.000,ALERT,212.61,305.98,59.943,1547680504,"179051228000119","174011545737251",0.00,-6.50,0,300.27,306.58,0.0,0.0,0.000,2889.5,2889.5,1985,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547680563,111929.00
01/16/2019 18:30,2,0.000,ALERT,212.38,306.58,59.969,1547681403,"201051344000579","174011545737251",0.00,-8.50,0,292.46,309.29,0.0,0.0,0.000,1215914.9,1215914.9,2000,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681406,111930.00
01/16/2019 18:30,2,0.000,ALERT,210.80,304.48,59.990,1547681403,"201051344001025","174011545737251",0.00,-10.00,0,290.65,307.18,0.0,0.0,0.000,1200688.2,1200688.2,9917,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681407,111931.00
01/16/2019 18:30,2,0.000,ALERT,210.80,305.08,59.938,1547681403,"201051344001093","174011545737251",0.00,-8.00,0,291.25,306.58,0.0,0.0,0.000,1192806.8,1192806.8,9901,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681409,111932.00
01/16/2019 18:30,2,0.000,ALERT,212.16,305.98,59.985,1547681403,"201051344000458","174011545737251",0.00,-6.50,0,291.55,308.99,0.0,0.0,0.000,1202207.8,1202207.8,1998,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547681411,111933.00
01/16/2019 18:30,2,0.000,ALERT,210.80,305.38,60.006,1547681403,"201051344000890","174011545737251",0.00,-8.50,0,291.85,307.78,0.0,0.0,0.000,1197022.3,1197022.3,9898,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547681413,111934.00
01/16/2019 18:30,2,0.000,ALERT,212.16,305.68,60.033,1547681403,"201051344000988","174011545737251",0.00,-8.50,0,289.15,308.09,0.0,0.0,0.000,937781.3,937781.3,2013,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681415,111935.00
01/16/2019 18:30,2,0.000,ALERT,211.25,305.98,59.990,1547681403,"201051344000582","174011545737251",0.00,-10.00,0,292.16,307.48,0.0,0.0,0.000,1176965.9,1176965.9,9866,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681417,111936.00
01/16/2019 18:30,2,0.000,ALERT,212.16,306.58,59.990,1547681403,"201051344000868","174011545737251",0.00,-9.00,0,292.46,309.29,0.0,0.0,0.000,1189056.6,1189056.6,33744,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547681419,111937.00
01/16/2019 18:30,2,0.000,ALERT,212.83,306.58,59.948,1547681403,"201051344000576","174011545737251",0.00,-8.50,0,291.85,308.99,0.0,0.0,0.000,1202606.4,1202606.4,6177,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547681421,111938.00
01/16/2019 18:30,2,0.000,ALERT,212.38,305.98,59.959,1547681403,"201051344001158","174011545737251",0.00,-10.00,0,291.25,308.39,0.0,0.0,0.000,1182301.8,1182301.8,2001,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681422,111939.00
01/16/2019 18:30,2,0.000,ALERT,211.03,304.48,60.001,1547681403,"201051344000917","174011545737251",0.00,-7.00,0,290.05,306.28,0.0,0.0,0.000,1193796.2,1193796.2,9872,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547681424,111940.00
01/16/2019 18:30,2,0.000,ALERT,211.03,304.48,59.990,1547681403,"201051344000417","174011545737251",0.00,-9.00,0,290.95,305.98,0.0,0.0,0.000,968789.8,968789.8,9957,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681426,111941.00
01/16/2019 18:30,2,0.000,ALERT,211.25,304.78,59.996,1547681403,"201051344000685","174011545737251",0.00,-8.50,0,291.25,306.58,0.0,0.0,0.000,1198024.4,1198024.4,9909,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547681428,111942.00
01/16/2019 18:30,2,0.000,ALERT,211.03,304.18,59.996,1547681403,"201051344000651","174011545737251",0.00,-11.50,0,290.65,306.28,0.0,0.0,0.000,1191831.0,1191831.0,9905,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681430,111943.00
01/16/2019 18:30,2,0.000,ALERT,211.93,306.28,59.990,1547681403,"201051344000594","174011545737251",0.00,-9.00,0,291.25,308.69,0.0,0.0,0.000,1206726.6,1206726.6,33712,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681431,111944.00
01/16/2019 18:30,2,0.000,ALERT,212.38,305.98,59.985,1547681403,"201051344000469","174011545737251",0.00,-10.00,0,290.95,308.39,0.0,0.0,0.000,1191028.6,1191028.6,2002,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681433,111945.00
01/16/2019 18:30,2,0.000,ALERT,211.03,305.38,59.996,1547681403,"201051344000585","174011545737251",0.00,-9.00,0,290.95,306.88,0.0,0.0,0.000,1206638.6,1206638.6,9941,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681435,111946.00
01/16/2019 18:30,2,0.000,ALERT,213.06,305.98,59.985,1547681403,"201051344000853","174011545737251",0.00,-9.00,0,291.55,308.69,0.0,0.0,0.000,1206838.4,1206838.4,1989,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681437,111947.00
01/16/2019 18:30,2,0.000,ALERT,211.25,305.38,59.990,1547681403,"201051344001145","174011545737251",0.00,-9.00,0,291.55,307.18,0.0,0.0,0.000,1205503.4,1205503.4,9884,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547681439,111948.00
01/16/2019 18:30,2,0.000,ALERT,211.03,305.08,60.001,1547681403,"201051344000438","174011545737251",0.00,-10.00,0,291.55,307.18,0.0,0.0,0.000,1199420.1,1199420.1,9909,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681441,111949.00
01/16/2019 18:30,2,0.000,ALERT,210.57,305.08,59.990,1547681403,"201051344001135","174011545737251",0.00,-9.00,0,291.25,307.48,0.0,0.0,0.000,1187791.7,1187791.7,9886,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681443,111950.00
01/16/2019 18:30,2,0.000,ALERT,212.61,306.28,60.012,1547681403,"201051344000983","174011545737251",0.00,-8.50,0,291.85,308.99,0.0,0.0,0.000,1206407.2,1206407.2,1991,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681445,111951.00
01/16/2019 18:30,2,0.000,ALERT,211.03,304.48,59.985,1547681403,"201051344001203","174011545737251",0.00,-10.00,0,290.95,308.39,0.0,0.0,0.000,1196637.0,1196637.0,9917,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681446,111952.00
01/16/2019 18:30,2,0.000,ALERT,211.03,305.68,59.985,1547681403,"201051344001230","174011545737251",0.00,-9.00,0,291.55,306.88,0.0,0.0,0.000,1191047.6,1191047.6,9912,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681448,111953.00
01/16/2019 18:30,2,0.000,ALERT,210.80,305.08,59.990,1547681403,"201051344000646","174011545737251",0.00,-10.00,0,290.95,306.58,0.0,0.0,0.000,1185738.1,1185738.1,9908,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681450,111954.00
01/16/2019 18:30,2,0.000,ALERT,212.61,305.38,59.975,1547681403,"201051344000867","174011545737251",0.00,-8.00,0,290.95,308.99,0.0,0.0,0.000,1187776.6,1187776.6,33745,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681452,111955.00
01/16/2019 18:30,2,0.000,ALERT,213.06,305.68,59.985,1547681403,"201051344000633","174011545737251",0.00,-9.00,0,290.05,308.09,0.0,0.0,0.000,1186694.5,1186694.5,33792,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681454,111956.00
01/16/2019 18:30,2,0.000,ALERT,210.57,305.38,59.980,1547681403,"201051344000955","174011545737251",0.00,-9.00,0,291.25,306.58,0.0,0.0,0.000,1204657.7,1204657.7,9904,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547681456,111957.00
01/16/2019 18:30,2,0.000,ALERT,212.61,305.08,59.985,1547681403,"201051344000648","174011545737251",0.00,-11.00,0,290.95,308.39,0.0,0.0,0.000,1194853.6,1194853.6,33715,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681457,111958.00
01/16/2019 18:30,2,0.000,ALERT,212.83,305.98,59.985,1547681403,"201051344000645","174011545737251",0.00,-8.50,0,291.55,308.39,0.0,0.0,0.000,1199183.1,1199183.1,33709,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681459,111959.00
01/16/2019 18:30,2,0.000,ALERT,212.61,306.58,59.985,1547681403,"201051344000569","174011545737251",0.00,-8.50,0,292.46,309.29,0.0,0.0,0.000,1216390.6,1216390.6,1979,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547681461,111960.00
01/16/2019 18:30,2,0.000,ALERT,212.83,305.68,60.001,1547681403,"179051228000119","174011545737251",0.00,-7.00,0,290.35,307.78,0.0,0.0,0.000,2889.5,2889.5,1987,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547681463,111961.00
01/16/2019 18:45,2,0.000,ALERT,212.16,306.28,59.975,1547682304,"201051344000579","174011545737251",0.00,-9.00,0,304.48,308.99,0.0,0.0,0.000,1215914.9,1215914.9,2002,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682306,111962.00
01/16/2019 18:45,2,0.000,ALERT,210.35,303.88,59.990,1547682304,"201051344001025","174011545737251",0.00,-11.00,0,302.68,308.09,0.0,0.0,0.000,1200688.2,1200688.2,9919,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547682307,111963.00
01/16/2019 18:45,2,0.000,ALERT,210.57,304.78,59.990,1547682304,"201051344001093","174011545737251",0.00,-8.50,0,302.98,307.18,0.0,0.0,0.000,1192806.8,1192806.8,9903,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547682309,111964.00
01/16/2019 18:45,2,0.000,ALERT,212.16,305.98,59.990,1547682304,"201051344000458","174011545737251",0.00,-8.00,0,304.18,308.69,0.0,0.0,0.000,1202207.8,1202207.8,2000,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682311,111965.00
01/16/2019 18:45,2,0.000,ALERT,210.57,305.08,59.985,1547682304,"201051344000890","174011545737251",0.00,-9.00,0,303.58,308.09,0.0,0.0,0.000,1197022.3,1197022.3,9900,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547682313,111966.00
01/16/2019 18:45,2,0.000,ALERT,212.16,305.68,59.948,1547682304,"201051344000988","174011545737251",0.00,-9.00,0,301.47,307.78,0.0,0.0,0.000,937781.3,937781.3,2015,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547682315,111967.00
01/16/2019 18:45,2,0.000,ALERT,211.03,305.68,59.996,1547682304,"201051344000582","174011545737251",0.00,-11.00,0,303.88,308.09,0.0,0.0,0.000,1176965.9,1176965.9,9868,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547682317,111968.00
01/16/2019 18:45,2,0.000,ALERT,212.38,306.58,59.969,1547682304,"201051344000868","174011545737251",0.00,-9.00,0,304.78,308.99,0.0,0.0,0.000,1189056.6,1189056.6,33746,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682319,111969.00
01/16/2019 18:45,2,0.000,ALERT,212.83,306.28,59.980,1547682304,"201051344000576","174011545737251",0.00,-9.00,0,303.88,308.69,0.0,0.0,0.000,1202606.4,1202606.4,6179,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682320,111970.00
01/16/2019 18:45,2,0.000,ALERT,212.38,305.98,60.001,1547682304,"201051344001158","174011545737251",0.00,-11.00,0,303.58,307.78,0.0,0.0,0.000,1182301.8,1182301.8,2003,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547682322,111971.00
01/16/2019 18:45,2,0.000,ALERT,210.80,304.18,60.006,1547682304,"201051344000917","174011545737251",0.00,-8.00,0,301.77,306.88,0.0,0.0,0.000,1193796.2,1193796.2,9874,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682324,111972.00
01/16/2019 18:45,2,0.000,ALERT,211.03,304.48,59.996,1547682304,"201051344000417","174011545737251",0.00,-9.00,0,302.68,306.58,0.0,0.0,0.000,968789.8,968789.8,9959,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682326,111973.00
01/16/2019 18:45,2,0.000,ALERT,211.03,304.78,60.001,1547682304,"201051344000685","174011545737251",0.00,-9.00,0,302.68,307.18,0.0,0.0,0.000,1198024.4,1198024.4,9911,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682328,111974.00
01/16/2019 18:45,2,0.000,ALERT,210.80,304.18,59.953,1547682304,"201051344000651","174011545737251",0.00,-11.50,0,302.07,306.88,0.0,0.0,0.000,1191831.0,1191831.0,9907,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682329,111975.00
01/16/2019 18:45,2,0.000,ALERT,211.93,306.58,59.969,1547682304,"201051344000594","174011545737251",0.00,-10.00,0,303.88,308.39,0.0,0.0,0.000,1206726.6,1206726.6,33714,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682331,111976.00
01/16/2019 18:45,2,0.000,ALERT,212.61,306.28,60.017,1547682304,"201051344000469","174011545737251",0.00,-10.00,0,302.98,307.78,0.0,0.0,0.000,1191028.6,1191028.6,2004,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547682333,111977.00
01/16/2019 18:45,2,0.000,ALERT,211.03,305.08,59.985,1547682304,"201051344000585","174011545737251",0.00,-9.00,0,302.98,307.48,0.0,0.0,0.000,1206638.6,1206638.6,9943,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682335,111978.00
01/16/2019 18:45,2,0.000,ALERT,212.83,305.98,59.985,1547682304,"201051344000853","174011545737251",0.00,-10.00,0,303.88,308.09,0.0,0.0,0.000,1206838.4,1206838.4,1991,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682337,111979.00
01/16/2019 18:45,2,0.000,ALERT,211.25,305.38,59.996,1547682304,"201051344001145","174011545737251",0.00,-10.00,0,303.58,307.78,0.0,0.0,0.000,1205503.4,1205503.4,9886,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682339,111980.00
01/16/2019 18:45,2,0.000,ALERT,210.80,305.08,59.990,1547682304,"201051344000438","174011545737251",0.00,-10.00,0,303.28,307.48,0.0,0.0,0.000,1199420.1,1199420.1,9911,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547682340,111981.00
01/16/2019 18:45,2,0.000,ALERT,210.57,305.38,60.001,1547682304,"201051344001135","174011545737251",0.00,-10.00,0,303.28,307.78,0.0,0.0,0.000,1187791.7,1187791.7,9888,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682342,111982.00
01/16/2019 18:45,2,0.000,ALERT,212.38,306.28,59.959,1547682304,"201051344000983","174011545737251",0.00,-9.00,0,304.18,308.69,0.0,0.0,0.000,1206407.2,1206407.2,1993,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547682344,111983.00
01/16/2019 18:45,2,0.000,ALERT,210.80,304.78,60.033,1547682304,"201051344001203","174011545737251",0.00,-11.00,0,302.98,308.69,0.0,0.0,0.000,1196637.0,1196637.0,9919,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682346,111984.00
01/16/2019 18:45,2,0.000,ALERT,210.80,305.68,60.001,1547682304,"201051344001230","174011545737251",0.00,-10.00,0,303.58,307.48,0.0,0.0,0.000,1191047.6,1191047.6,9914,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682348,111985.00
01/16/2019 18:45,2,0.000,ALERT,210.57,305.08,59.996,1547682304,"201051344000646","174011545737251",0.00,-11.00,0,302.68,307.18,0.0,0.0,0.000,1185738.1,1185738.1,9910,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682350,111986.00
01/16/2019 18:45,2,0.000,ALERT,212.61,305.38,59.985,1547682304,"201051344000867","174011545737251",0.00,-8.50,0,303.28,308.39,0.0,0.0,0.000,1187776.6,1187776.6,33747,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547682351,111987.00
01/16/2019 18:45,2,0.000,ALERT,213.29,305.98,60.038,1547682304,"201051344000633","174011545737251",0.00,-10.00,0,302.37,307.78,0.0,0.0,0.000,1186694.5,1186694.5,33794,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682353,111988.00
01/16/2019 18:45,2,0.000,ALERT,210.35,304.78,60.028,1547682304,"201051344000955","174011545737251",0.00,-10.00,0,302.98,307.18,0.0,0.0,0.000,1204657.7,1204657.7,9906,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682355,111989.00
01/16/2019 18:45,2,0.000,ALERT,212.61,305.38,59.996,1547682304,"201051344000648","174011545737251",0.00,-11.00,0,303.28,308.09,0.0,0.0,0.000,1194853.6,1194853.6,33717,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682357,111990.00
01/16/2019 18:45,2,0.000,ALERT,212.83,305.98,59.953,1547682304,"201051344000645","174011545737251",0.00,-9.00,0,304.18,308.09,0.0,0.0,0.000,1199183.1,1199183.1,33711,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682359,111991.00
01/16/2019 18:45,2,0.000,ALERT,212.38,306.58,59.943,1547682304,"201051344000569","174011545737251",0.00,-10.00,0,304.48,309.29,0.0,0.0,0.000,1216390.6,1216390.6,1981,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547682360,111992.00
01/16/2019 18:45,2,0.000,ALERT,212.83,305.68,59.990,1547682304,"179051228000119","174011545737251",0.00,-7.00,0,302.68,307.48,0.0,0.0,0.000,2889.5,2889.5,1989,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547682362,111993.00
01/16/2019 19:00,2,0.000,ALERT,212.16,306.28,59.990,1547683204,"201051344000579","174011545737251",0.00,-9.00,0,304.48,308.99,0.0,0.0,0.000,1215914.9,1215914.9,2004,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683206,111994.00
01/16/2019 19:00,2,0.000,ALERT,210.57,304.18,60.001,1547683204,"201051344001025","174011545737251",0.00,-11.50,0,301.77,307.18,0.0,0.0,0.000,1200688.2,1200688.2,9921,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547683208,111995.00
01/16/2019 19:00,2,0.000,ALERT,210.57,304.78,59.943,1547683204,"201051344001093","174011545737251",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,1192806.8,1192806.8,9905,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683209,111996.00
01/16/2019 19:00,2,0.000,ALERT,212.16,305.38,59.990,1547683204,"201051344000458","174011545737251",0.00,-8.00,0,303.58,308.99,0.0,0.0,0.000,1202207.8,1202207.8,2002,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683211,111997.00
01/16/2019 19:00,2,0.000,ALERT,210.35,305.08,60.012,1547683204,"201051344000890","174011545737251",0.00,-9.00,0,303.28,307.48,0.0,0.0,0.000,1197022.3,1197022.3,9902,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683213,111998.00
01/16/2019 19:00,2,0.000,ALERT,211.70,305.08,59.990,1547683204,"201051344000988","174011545737251",0.00,-9.00,0,300.87,307.78,0.0,0.0,0.000,937781.3,937781.3,2017,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547683215,111999.00
01/16/2019 19:00,2,0.000,ALERT,211.03,305.38,59.996,1547683204,"201051344000582","174011545737251",0.00,-11.50,0,303.58,307.48,0.0,0.0,0.000,1176965.9,1176965.9,9870,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547683217,112000.00
01/16/2019 19:00,2,0.000,ALERT,211.93,305.98,60.033,1547683204,"201051344000868","174011545737251",0.00,-8.50,0,304.48,309.29,0.0,0.0,0.000,1189056.6,1189056.6,33748,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683219,112001.00
01/16/2019 19:00,2,0.000,ALERT,212.61,306.28,59.990,1547683204,"201051344000576","174011545737251",0.00,-9.00,0,303.88,308.69,0.0,0.0,0.000,1202606.4,1202606.4,6181,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683220,112002.00
01/16/2019 19:00,2,0.000,ALERT,212.16,305.38,59.990,1547683204,"201051344001158","174011545737251",0.00,-11.50,0,302.98,308.09,0.0,0.0,0.000,1182301.8,1182301.8,2005,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683222,112003.00
01/16/2019 19:00,2,0.000,ALERT,210.80,304.18,59.996,1547683204,"201051344000917","174011545737251",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,1193796.2,1193796.2,9876,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683224,112004.00
