ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 19:00,2,0.000,ALERT,210.80,304.18,60.001,1547683204,"201051344000417","174011545737251",0.00,-11.00,0,302.37,305.98,0.0,0.0,0.000,968789.8,968789.8,9961,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683226,112005.00
01/16/2019 19:00,2,0.000,ALERT,210.80,304.48,59.985,1547683204,"201051344000685","174011545737251",0.00,-10.00,0,302.37,306.58,0.0,0.0,0.000,1198024.4,1198024.4,9913,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683228,112006.00
01/16/2019 19:00,2,0.000,ALERT,210.80,303.88,59.985,1547683204,"201051344000651","174011545737251",0.00,-12.00,0,302.37,306.28,0.0,0.0,0.000,1191831.0,1191831.0,9909,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683230,112007.00
01/16/2019 19:00,2,0.000,ALERT,211.70,305.98,60.001,1547683204,"201051344000594","174011545737251",0.00,-10.00,0,303.28,308.39,0.0,0.0,0.000,1206726.6,1206726.6,33716,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683231,112008.00
01/16/2019 19:00,2,0.000,ALERT,212.16,305.38,59.996,1547683204,"201051344000469","174011545737251",0.00,-11.00,0,302.68,308.09,0.0,0.0,0.000,1191028.6,1191028.6,2006,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683233,112009.00
01/16/2019 19:00,2,0.000,ALERT,210.57,304.78,59.969,1547683204,"201051344000585","174011545737251",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,1206638.6,1206638.6,9945,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547683235,112010.00
01/16/2019 19:00,2,0.000,ALERT,212.61,305.08,59.996,1547683204,"201051344000853","174011545737251",0.00,-10.00,0,303.58,308.39,0.0,0.0,0.000,1206838.4,1206838.4,1993,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683237,112011.00
01/16/2019 19:00,2,0.000,ALERT,210.80,304.78,60.001,1547683204,"201051344001145","174011545737251",0.00,-10.00,0,303.28,307.48,0.0,0.0,0.000,1205503.4,1205503.4,9888,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547683239,112012.00
01/16/2019 19:00,2,0.000,ALERT,210.80,304.78,60.054,1547683204,"201051344000438","174011545737251",0.00,-11.00,0,303.28,306.88,0.0,0.0,0.000,1199420.1,1199420.1,9913,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683241,112013.00
01/16/2019 19:00,2,0.000,ALERT,210.12,304.78,59.990,1547683204,"201051344001135","174011545737251",0.00,-11.00,0,303.28,307.18,0.0,0.0,0.000,1187791.7,1187791.7,9890,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683242,112014.00
01/16/2019 19:00,2,0.000,ALERT,212.16,305.68,59.975,1547683204,"201051344000983","174011545737251",0.00,-10.00,0,303.88,308.99,0.0,0.0,0.000,1206407.2,1206407.2,1995,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683244,112015.00
01/16/2019 19:00,2,0.000,ALERT,210.80,304.48,60.001,1547683204,"201051344001203","174011545737251",0.00,-11.00,0,302.68,308.09,0.0,0.0,0.000,1196637.0,1196637.0,9921,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683246,112016.00
01/16/2019 19:00,2,0.000,ALERT,210.57,305.08,60.001,1547683204,"201051344001230","174011545737251",0.00,-10.00,0,303.28,306.88,0.0,0.0,0.000,1191047.6,1191047.6,9916,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683248,112017.00
01/16/2019 19:00,2,0.000,ALERT,210.35,304.78,59.996,1547683204,"201051344000646","174011545737251",0.00,-11.00,0,302.68,306.58,0.0,0.0,0.000,1185738.1,1185738.1,9912,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683250,112018.00
01/16/2019 19:00,2,0.000,ALERT,212.38,304.48,60.001,1547683204,"201051344000867","174011545737251",0.00,-9.00,0,302.68,308.69,0.0,0.0,0.000,1187776.6,1187776.6,33749,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683252,112019.00
01/16/2019 19:00,2,0.000,ALERT,212.83,305.38,59.996,1547683204,"201051344000633","174011545737251",0.00,-11.00,0,302.07,307.78,0.0,0.0,0.000,1186694.5,1186694.5,33796,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547683253,112020.00
01/16/2019 19:00,2,0.000,ALERT,210.35,304.78,59.996,1547683204,"201051344000955","174011545737251",0.00,-10.00,0,302.98,306.58,0.0,0.0,0.000,1204657.7,1204657.7,9908,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683255,112021.00
01/16/2019 19:00,2,0.000,ALERT,212.16,304.78,59.996,1547683204,"201051344000648","174011545737251",0.00,-11.50,0,302.98,308.09,0.0,0.0,0.000,1194853.6,1194853.6,33719,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683257,112022.00
01/16/2019 19:00,2,0.000,ALERT,212.83,305.68,60.001,1547683204,"201051344000645","174011545737251",0.00,-9.00,0,303.58,308.09,0.0,0.0,0.000,1199183.1,1199183.1,33713,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683259,112023.00
01/16/2019 19:00,2,0.000,ALERT,212.38,306.28,59.985,1547683204,"201051344000569","174011545737251",0.00,-10.00,0,304.18,309.29,0.0,0.0,0.000,1216390.6,1216390.6,1983,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547683261,112024.00
01/16/2019 19:00,2,0.000,ALERT,212.61,305.08,60.012,1547683204,"179051228000119","174011545737251",0.00,-8.00,0,302.37,307.78,0.0,0.0,0.000,2889.5,2889.5,1991,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547683262,112025.00
01/16/2019 19:15,2,0.000,ALERT,212.83,307.48,59.969,1547684104,"201051344000579","174011545737251",0.00,-10.00,0,304.18,309.29,0.0,0.0,0.000,1215914.9,1215914.9,2006,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547684107,112026.00
01/16/2019 19:15,2,0.000,ALERT,211.25,305.08,59.980,1547684104,"201051344001025","174011545737251",0.00,-11.50,0,302.07,307.78,0.0,0.0,0.000,1200688.2,1200688.2,9923,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684108,112027.00
01/16/2019 19:15,2,0.000,ALERT,211.48,305.98,59.953,1547684104,"201051344001093","174011545737251",0.00,-9.00,0,302.68,307.18,0.0,0.0,0.000,1192806.8,1192806.8,9907,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684110,112028.00
01/16/2019 19:15,2,0.000,ALERT,212.61,306.88,59.985,1547684104,"201051344000458","174011545737251",0.00,-8.00,0,303.28,308.99,0.0,0.0,0.000,1202207.8,1202207.8,2004,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684112,112029.00
01/16/2019 19:15,2,0.000,ALERT,211.25,306.28,59.975,1547684104,"201051344000890","174011545737251",0.00,-10.00,0,303.28,308.09,0.0,0.0,0.000,1197022.3,1197022.3,9904,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547684114,112030.00
01/16/2019 19:15,2,0.000,ALERT,212.61,306.58,59.990,1547684104,"201051344000988","174011545737251",0.00,-10.00,0,300.87,308.09,0.0,0.0,0.000,937781.3,937781.3,2019,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684116,112031.00
01/16/2019 19:15,2,0.000,ALERT,211.93,306.88,59.969,1547684104,"201051344000582","174011545737251",0.00,-11.50,0,303.28,308.09,0.0,0.0,0.000,1176965.9,1176965.9,9872,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684118,112032.00
01/16/2019 19:15,2,0.000,ALERT,212.83,307.18,59.996,1547684104,"201051344000868","174011545737251",0.00,-10.00,0,304.18,309.29,0.0,0.0,0.000,1189056.6,1189056.6,33750,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684120,112033.00
01/16/2019 19:15,2,0.000,ALERT,213.29,307.18,59.996,1547684104,"201051344000576","174011545737251",0.00,-10.00,0,303.88,308.99,0.0,0.0,0.000,1202606.4,1202606.4,6183,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684121,112034.00
01/16/2019 19:15,2,0.000,ALERT,213.06,306.58,59.938,1547684104,"201051344001158","174011545737251",0.00,-11.50,0,302.98,308.09,0.0,0.0,0.000,1182301.8,1182301.8,2007,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547684123,112035.00
01/16/2019 19:15,2,0.000,ALERT,211.48,305.38,60.001,1547684104,"201051344000917","174011545737251",0.00,-8.50,0,301.77,306.88,0.0,0.0,0.000,1193796.2,1193796.2,9878,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684125,112036.00
01/16/2019 19:15,2,0.000,ALERT,211.70,305.38,59.990,1547684104,"201051344000417","174011545737251",0.00,-11.00,0,302.37,306.58,0.0,0.0,0.000,968789.8,968789.8,9963,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684127,112037.00
01/16/2019 19:15,2,0.000,ALERT,211.70,305.98,59.980,1547684104,"201051344000685","174011545737251",0.00,-11.00,0,302.68,307.18,0.0,0.0,0.000,1198024.4,1198024.4,9915,0,0,0,L,1122011218,1,122.46,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684129,112038.00
01/16/2019 19:15,2,0.000,ALERT,211.70,305.38,60.006,1547684104,"201051344000651","174011545737251",0.00,-12.00,0,302.07,306.88,0.0,0.0,0.000,1191831.0,1191831.0,9911,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684131,112039.00
01/16/2019 19:15,2,0.000,ALERT,212.61,307.18,60.043,1547684104,"201051344000594","174011545737251",0.00,-11.00,0,303.28,308.69,0.0,0.0,0.000,1206726.6,1206726.6,33718,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547684132,112040.00
01/16/2019 19:15,2,0.000,ALERT,213.06,306.88,59.953,1547684104,"201051344000469","174011545737251",0.00,-11.50,0,302.68,308.39,0.0,0.0,0.000,1191028.6,1191028.6,2008,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684134,112041.00
01/16/2019 19:15,2,0.000,ALERT,211.70,305.98,60.001,1547684104,"201051344000585","174011545737251",0.00,-10.00,0,302.07,307.48,0.0,0.0,0.000,1206638.6,1206638.6,9947,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684136,112042.00
01/16/2019 19:15,2,0.000,ALERT,213.29,306.88,60.033,1547684104,"201051344000853","174011545737251",0.00,-11.00,0,303.58,308.39,0.0,0.0,0.000,1206838.4,1206838.4,1995,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684138,112043.00
01/16/2019 19:15,2,0.000,ALERT,211.70,305.98,59.985,1547684104,"201051344001145","174011545737251",0.00,-11.00,0,303.28,307.78,0.0,0.0,0.000,1205503.4,1205503.4,9890,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547684140,112044.00
01/16/2019 19:15,2,0.000,ALERT,211.25,305.38,60.049,1547684104,"201051344000438","174011545737251",0.00,-11.50,0,302.98,307.48,0.0,0.0,0.000,1199420.1,1199420.1,9915,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684141,112045.00
01/16/2019 19:15,2,0.000,ALERT,210.80,305.38,60.017,1547684104,"201051344001135","174011545737251",0.00,-11.00,0,303.28,307.78,0.0,0.0,0.000,1187791.7,1187791.7,9892,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684143,112046.00
01/16/2019 19:15,2,0.000,ALERT,212.83,306.88,60.001,1547684104,"201051344000983","174011545737251",0.00,-10.00,0,304.18,308.99,0.0,0.0,0.000,1206407.2,1206407.2,1997,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547684145,112047.00
01/16/2019 19:15,2,0.000,ALERT,211.25,305.08,59.990,1547684104,"201051344001203","174011545737251",0.00,-11.50,0,302.68,308.69,0.0,0.0,0.000,1196637.0,1196637.0,9923,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684147,112048.00
01/16/2019 19:15,2,0.000,ALERT,211.25,305.68,59.996,1547684104,"201051344001230","174011545737251",0.00,-11.00,0,303.28,307.48,0.0,0.0,0.000,1191047.6,1191047.6,9918,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684149,112049.00
01/16/2019 19:15,2,0.000,ALERT,211.03,305.38,59.990,1547684104,"201051344000646","174011545737251",0.00,-11.50,0,302.37,306.88,0.0,0.0,0.000,1185738.1,1185738.1,9914,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684150,112050.00
01/16/2019 19:15,2,0.000,ALERT,213.06,306.28,59.996,1547684104,"201051344000867","174011545737251",0.00,-9.00,0,302.68,308.99,0.0,0.0,0.000,1187776.6,1187776.6,33751,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684152,112051.00
01/16/2019 19:15,2,0.000,ALERT,213.51,306.28,59.990,1547684104,"201051344000633","174011545737251",0.00,-11.00,0,302.07,308.09,0.0,0.0,0.000,1186694.5,1186694.5,33798,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684154,112052.00
01/16/2019 19:15,2,0.000,ALERT,210.80,305.38,59.938,1547684104,"201051344000955","174011545737251",0.00,-11.00,0,302.68,307.18,0.0,0.0,0.000,1204657.7,1204657.7,9910,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684156,112053.00
01/16/2019 19:15,2,0.000,ALERT,212.83,306.28,59.990,1547684104,"201051344000648","174011545737251",0.00,-12.00,0,302.98,308.39,0.0,0.0,0.000,1194853.6,1194853.6,33721,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684158,112054.00
01/16/2019 19:15,2,0.000,ALERT,213.06,306.58,59.990,1547684104,"201051344000645","174011545737251",0.00,-10.00,0,303.58,308.39,0.0,0.0,0.000,1199183.1,1199183.1,33715,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547684160,112055.00
01/16/2019 19:15,2,0.000,ALERT,212.83,307.48,60.001,1547684104,"201051344000569","174011545737251",0.00,-10.00,0,304.78,309.29,0.0,0.0,0.000,1216390.6,1216390.6,1985,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547684161,112056.00
01/16/2019 19:15,2,0.000,ALERT,213.06,305.98,59.990,1547684104,"179051228000119","174011545737251",0.00,-8.50,0,302.37,307.78,0.0,0.0,0.000,2889.5,2889.5,1993,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547684163,112057.00
01/16/2019 19:30,2,0.000,ALERT,213.06,308.09,59.975,1547685004,"201051344000579","174011545737251",0.00,-10.00,0,305.38,310.79,0.0,0.0,0.000,1215914.9,1215914.9,2008,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685006,112058.00
01/16/2019 19:30,2,0.000,ALERT,211.48,305.38,60.017,1547685004,"201051344001025","174011545737251",0.00,-11.50,0,303.28,308.09,0.0,0.0,0.000,1200688.2,1200688.2,9925,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685008,112059.00
01/16/2019 19:30,2,0.000,ALERT,211.93,306.58,59.975,1547685004,"201051344001093","174011545737251",0.00,-9.00,0,303.88,307.48,0.0,0.0,0.000,1192806.8,1192806.8,9909,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685010,112060.00
01/16/2019 19:30,2,0.000,ALERT,213.06,307.48,59.975,1547685004,"201051344000458","174011545737251",0.00,-8.00,0,304.78,310.19,0.0,0.0,0.000,1202207.8,1202207.8,2006,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685011,112061.00
01/16/2019 19:30,2,0.000,ALERT,211.70,306.58,59.948,1547685004,"201051344000890","174011545737251",0.00,-10.00,0,304.48,308.69,0.0,0.0,0.000,1197022.3,1197022.3,9906,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685013,112062.00
01/16/2019 19:30,2,0.000,ALERT,212.83,306.88,59.959,1547685004,"201051344000988","174011545737251",0.00,-10.00,0,302.37,309.89,0.0,0.0,0.000,937781.3,937781.3,2021,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685015,112063.00
01/16/2019 19:30,2,0.000,ALERT,212.38,307.18,59.975,1547685004,"201051344000582","174011545737251",0.00,-11.50,0,304.78,308.39,0.0,0.0,0.000,1176965.9,1176965.9,9874,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685018,112064.00
01/16/2019 19:30,2,0.000,ALERT,213.06,307.78,59.975,1547685004,"201051344000868","174011545737251",0.00,-11.00,0,305.68,310.79,0.0,0.0,0.000,1189056.6,1189056.6,33752,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685020,112065.00
01/16/2019 19:30,2,0.000,ALERT,213.51,307.78,59.975,1547685004,"201051344000576","174011545737251",0.00,-11.00,0,305.08,310.79,0.0,0.0,0.000,1202606.4,1202606.4,6185,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685022,112066.00
01/16/2019 19:30,2,0.000,ALERT,213.29,307.18,59.975,1547685004,"201051344001158","174011545737251",0.00,-11.00,0,304.18,310.19,0.0,0.0,0.000,1182301.8,1182301.8,2009,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547685024,112067.00
01/16/2019 19:30,2,0.000,ALERT,212.16,305.98,59.969,1547685004,"201051344000917","174011545737251",0.00,-9.00,0,302.68,307.18,0.0,0.0,0.000,1193796.2,1193796.2,9880,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547685026,112068.00
01/16/2019 19:30,2,0.000,ALERT,212.16,305.98,59.969,1547685004,"201051344000417","174011545737251",0.00,-11.00,0,303.58,306.88,0.0,0.0,0.000,968789.8,968789.8,9965,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547685027,112069.00
01/16/2019 19:30,2,0.000,ALERT,212.38,306.58,59.964,1547685004,"201051344000685","174011545737251",0.00,-11.00,0,303.58,307.48,0.0,0.0,0.000,1198024.4,1198024.4,9917,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685029,112070.00
01/16/2019 19:30,2,0.000,ALERT,212.16,305.98,59.985,1547685004,"201051344000651","174011545737251",0.00,-13.00,0,303.28,307.18,0.0,0.0,0.000,1191831.0,1191831.0,9913,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685031,112071.00
01/16/2019 19:30,2,0.000,ALERT,213.06,308.09,59.975,1547685004,"201051344000594","174011545737251",0.00,-11.00,0,304.78,310.79,0.0,0.0,0.000,1206726.6,1206726.6,33720,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685033,112072.00
01/16/2019 19:30,2,0.000,ALERT,213.29,307.48,60.001,1547685004,"201051344000469","174011545737251",0.00,-11.50,0,303.58,310.19,0.0,0.0,0.000,1191028.6,1191028.6,2010,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685035,112073.00
01/16/2019 19:30,2,0.000,ALERT,211.70,306.28,60.017,1547685004,"201051344000585","174011545737251",0.00,-11.00,0,303.28,308.09,0.0,0.0,0.000,1206638.6,1206638.6,9949,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685036,112074.00
01/16/2019 19:30,2,0.000,ALERT,213.51,307.18,59.959,1547685004,"201051344000853","174011545737251",0.00,-11.00,0,305.08,309.89,0.0,0.0,0.000,1206838.4,1206838.4,1997,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547685038,112075.00
01/16/2019 19:30,2,0.000,ALERT,212.16,306.88,59.948,1547685004,"201051344001145","174011545737251",0.00,-11.00,0,304.18,308.39,0.0,0.0,0.000,1205503.4,1205503.4,9892,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685040,112076.00
01/16/2019 19:30,2,0.000,ALERT,212.16,306.88,59.959,1547685004,"201051344000438","174011545737251",0.00,-11.50,0,303.88,308.09,0.0,0.0,0.000,1199420.1,1199420.1,9917,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685042,112077.00
01/16/2019 19:30,2,0.000,ALERT,211.70,306.58,59.964,1547685004,"201051344001135","174011545737251",0.00,-11.00,0,303.88,308.39,0.0,0.0,0.000,1187791.7,1187791.7,9894,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685044,112078.00
01/16/2019 19:30,2,0.000,ALERT,213.06,307.18,59.964,1547685004,"201051344000983","174011545737251",0.00,-10.00,0,305.08,310.19,0.0,0.0,0.000,1206407.2,1206407.2,1999,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685046,112079.00
01/16/2019 19:30,2,0.000,ALERT,212.16,306.28,59.990,1547685004,"201051344001203","174011545737251",0.00,-11.50,0,303.28,308.99,0.0,0.0,0.000,1196637.0,1196637.0,9925,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685047,112080.00
01/16/2019 19:30,2,0.000,ALERT,212.16,306.88,59.917,1547685004,"201051344001230","174011545737251",0.00,-11.00,0,303.58,307.78,0.0,0.0,0.000,1191047.6,1191047.6,9920,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685049,112081.00
01/16/2019 19:30,2,0.000,ALERT,211.93,306.58,59.959,1547685004,"201051344000646","174011545737251",0.00,-11.50,0,302.68,307.78,0.0,0.0,0.000,1185738.1,1185738.1,9916,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685051,112082.00
01/16/2019 19:30,2,0.000,ALERT,213.29,306.58,60.006,1547685004,"201051344000867","174011545737251",0.00,-9.00,0,303.88,309.89,0.0,0.0,0.000,1187776.6,1187776.6,33753,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685053,112083.00
01/16/2019 19:30,2,0.000,ALERT,213.74,306.58,59.917,1547685004,"201051344000633","174011545737251",0.00,-11.00,0,302.98,310.19,0.0,0.0,0.000,1186694.5,1186694.5,33800,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547685055,112084.00
01/16/2019 19:30,2,0.000,ALERT,211.70,306.88,59.969,1547685004,"201051344000955","174011545737251",0.00,-11.00,0,303.28,307.78,0.0,0.0,0.000,1204657.7,1204657.7,9912,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685056,112085.00
01/16/2019 19:30,2,0.000,ALERT,213.06,306.28,59.953,1547685004,"201051344000648","174011545737251",0.00,-12.00,0,304.48,309.59,0.0,0.0,0.000,1194853.6,1194853.6,33723,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685058,112086.00
01/16/2019 19:30,2,0.000,ALERT,213.51,307.18,59.938,1547685004,"201051344000645","174011545737251",0.00,-10.00,0,304.18,310.19,0.0,0.0,0.000,1199183.1,1199183.1,33717,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547685060,112087.00
01/16/2019 19:30,2,0.000,ALERT,213.29,307.78,60.022,1547685004,"201051344000569","174011545737251",0.00,-10.00,0,305.68,310.79,0.0,0.0,0.000,1216390.6,1216390.6,1987,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685062,112088.00
01/16/2019 19:30,2,0.000,ALERT,213.51,306.58,59.964,1547685004,"179051228000119","174011545737251",0.00,-8.50,0,302.68,309.59,0.0,0.0,0.000,2889.5,2889.5,1995,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547685064,112089.00
01/16/2019 19:45,2,0.000,ALERT,212.83,307.48,60.001,1547685904,"201051344000579","174011545737251",0.00,-10.00,0,305.98,309.89,0.0,0.0,0.000,1215914.9,1215914.9,2010,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685906,112090.00
01/16/2019 19:45,2,0.000,ALERT,211.48,305.38,59.938,1547685904,"201051344001025","174011545737251",0.00,-11.50,0,303.58,308.39,0.0,0.0,0.000,1200688.2,1200688.2,9927,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685908,112091.00
01/16/2019 19:45,2,0.000,ALERT,211.48,305.98,60.001,1547685904,"201051344001093","174011545737251",0.00,-9.00,0,304.18,308.09,0.0,0.0,0.000,1192806.8,1192806.8,9911,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547685910,112092.00
01/16/2019 19:45,2,0.000,ALERT,212.61,306.88,59.996,1547685904,"201051344000458","174011545737251",0.00,-8.00,0,305.38,309.89,0.0,0.0,0.000,1202207.8,1202207.8,2008,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685912,112093.00
01/16/2019 19:45,2,0.000,ALERT,211.48,306.28,59.996,1547685904,"201051344000890","174011545737251",0.00,-10.00,0,304.78,309.29,0.0,0.0,0.000,1197022.3,1197022.3,9908,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547685913,112094.00
01/16/2019 19:45,2,0.000,ALERT,212.61,306.58,59.996,1547685904,"201051344000988","174011545737251",0.00,-9.00,0,302.98,308.69,0.0,0.0,0.000,937781.3,937781.3,2023,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685915,112095.00
01/16/2019 19:45,2,0.000,ALERT,212.16,307.18,60.022,1547685904,"201051344000582","174011545737251",0.00,-11.50,0,305.38,308.69,0.0,0.0,0.000,1176965.9,1176965.9,9876,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685917,112096.00
01/16/2019 19:45,2,0.000,ALERT,212.61,307.48,59.985,1547685904,"201051344000868","174011545737251",0.00,-10.00,0,305.98,309.89,0.0,0.0,0.000,1189056.6,1189056.6,33754,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685919,112097.00
01/16/2019 19:45,2,0.000,ALERT,213.29,307.48,59.985,1547685904,"201051344000576","174011545737251",0.00,-11.00,0,305.38,309.29,0.0,0.0,0.000,1202606.4,1202606.4,6187,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685921,112098.00
01/16/2019 19:45,2,0.000,ALERT,212.83,306.58,59.990,1547685904,"201051344001158","174011545737251",0.00,-11.50,0,304.78,308.99,0.0,0.0,0.000,1182301.8,1182301.8,2011,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685923,112099.00
01/16/2019 19:45,2,0.000,ALERT,211.93,305.38,59.990,1547685904,"201051344000917","174011545737251",0.00,-8.50,0,303.28,307.78,0.0,0.0,0.000,1193796.2,1193796.2,9882,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685924,112100.00
01/16/2019 19:45,2,0.000,ALERT,211.93,305.68,59.990,1547685904,"201051344000417","174011545737251",0.00,-11.00,0,304.18,307.48,0.0,0.0,0.000,968789.8,968789.8,9967,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685926,112101.00
01/16/2019 19:45,2,0.000,ALERT,211.93,305.98,59.985,1547685904,"201051344000685","174011545737251",0.00,-11.00,0,304.48,308.09,0.0,0.0,0.000,1198024.4,1198024.4,9919,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685928,112102.00
01/16/2019 19:45,2,0.000,ALERT,211.93,305.68,59.985,1547685904,"201051344000651","174011545737251",0.00,-12.00,0,304.18,307.48,0.0,0.0,0.000,1191831.0,1191831.0,9915,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685930,112103.00
01/16/2019 19:45,2,0.000,ALERT,212.61,307.48,59.990,1547685904,"201051344000594","174011545737251",0.00,-11.00,0,305.08,309.29,0.0,0.0,0.000,1206726.6,1206726.6,33722,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685932,112104.00
01/16/2019 19:45,2,0.000,ALERT,212.83,306.88,59.990,1547685904,"201051344000469","174011545737251",0.00,-11.50,0,304.18,308.99,0.0,0.0,0.000,1191028.6,1191028.6,2012,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685934,112105.00
01/16/2019 19:45,2,0.000,ALERT,211.93,306.28,59.990,1547685904,"201051344000585","174011545737251",0.00,-10.00,0,304.18,308.09,0.0,0.0,0.000,1206638.6,1206638.6,9951,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685936,112106.00
01/16/2019 19:45,2,0.000,ALERT,213.51,306.88,59.985,1547685904,"201051344000853","174011545737251",0.00,-11.00,0,305.38,309.29,0.0,0.0,0.000,1206838.4,1206838.4,1999,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685938,112107.00
01/16/2019 19:45,2,0.000,ALERT,211.93,306.28,59.959,1547685904,"201051344001145","174011545737251",0.00,-11.00,0,305.08,308.69,0.0,0.0,0.000,1205503.4,1205503.4,9894,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685940,112108.00
01/16/2019 19:45,2,0.000,ALERT,211.70,305.98,59.985,1547685904,"201051344000438","174011545737251",0.00,-11.50,0,304.78,308.39,0.0,0.0,0.000,1199420.1,1199420.1,9919,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685941,112109.00
01/16/2019 19:45,2,0.000,ALERT,211.25,305.98,60.033,1547685904,"201051344001135","174011545737251",0.00,-11.00,0,304.78,308.69,0.0,0.0,0.000,1187791.7,1187791.7,9896,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685943,112110.00
01/16/2019 19:45,2,0.000,ALERT,212.38,306.28,59.980,1547685904,"201051344000983","174011545737251",0.00,-10.00,0,305.38,309.59,0.0,0.0,0.000,1206407.2,1206407.2,2001,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685945,112111.00
01/16/2019 19:45,2,0.000,ALERT,211.48,305.38,59.985,1547685904,"201051344001203","174011545737251",0.00,-11.50,0,304.18,309.29,0.0,0.0,0.000,1196637.0,1196637.0,9927,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685947,112112.00
01/16/2019 19:45,2,0.000,ALERT,211.48,306.58,59.975,1547685904,"201051344001230","174011545737251",0.00,-11.00,0,305.08,308.39,0.0,0.0,0.000,1191047.6,1191047.6,9922,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685949,112113.00
01/16/2019 19:45,2,0.000,ALERT,211.25,305.98,59.996,1547685904,"201051344000646","174011545737251",0.00,-11.00,0,303.88,307.78,0.0,0.0,0.000,1185738.1,1185738.1,9918,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685950,112114.00
01/16/2019 19:45,2,0.000,ALERT,212.83,305.68,60.006,1547685904,"201051344000867","174011545737251",0.00,-9.00,0,304.48,309.29,0.0,0.0,0.000,1187776.6,1187776.6,33755,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547685952,112115.00
01/16/2019 19:45,2,0.000,ALERT,213.51,306.58,60.001,1547685904,"201051344000633","174011545737251",0.00,-11.00,0,303.58,308.69,0.0,0.0,0.000,1186694.5,1186694.5,33802,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547685954,112116.00
01/16/2019 19:45,2,0.000,ALERT,211.25,306.28,59.996,1547685904,"201051344000955","174011545737251",0.00,-11.00,0,304.48,308.09,0.0,0.0,0.000,1204657.7,1204657.7,9914,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685956,112117.00
01/16/2019 19:45,2,0.000,ALERT,212.83,305.98,59.996,1547685904,"201051344000648","174011545737251",0.00,-11.50,0,304.48,308.99,0.0,0.0,0.000,1194853.6,1194853.6,33725,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685958,112118.00
01/16/2019 19:45,2,0.000,ALERT,213.29,306.88,60.038,1547685904,"201051344000645","174011545737251",0.00,-10.00,0,305.38,309.29,0.0,0.0,0.000,1199183.1,1199183.1,33719,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547685959,112119.00
01/16/2019 19:45,2,0.000,ALERT,213.06,307.78,59.996,1547685904,"201051344000569","174011545737251",0.00,-10.00,0,305.98,310.19,0.0,0.0,0.000,1216390.6,1216390.6,1989,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547685961,112120.00
01/16/2019 19:45,2,0.000,ALERT,213.29,306.58,59.996,1547685904,"179051228000119","174011545737251",0.00,-8.50,0,303.58,308.39,0.0,0.0,0.000,2889.5,2889.5,1997,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547685963,112121.00
01/16/2019 20:00,2,0.000,ALERT,212.83,307.48,59.975,1547686804,"201051344000579","174011545737251",0.00,-10.00,0,305.38,309.59,0.0,0.0,0.000,1215914.9,1215914.9,2012,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547686807,112122.00
01/16/2019 20:00,2,0.000,ALERT,211.48,305.38,59.959,1547686804,"201051344001025","174011545737251",0.00,-11.50,0,303.28,308.39,0.0,0.0,0.000,1200688.2,1200688.2,9929,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686808,112123.00
01/16/2019 20:00,2,0.000,ALERT,211.48,305.68,59.985,1547686804,"201051344001093","174011545737251",0.00,-9.00,0,303.58,307.48,0.0,0.0,0.000,1192806.8,1192806.8,9913,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547686810,112124.00
01/16/2019 20:00,2,0.000,ALERT,212.83,306.88,59.990,1547686804,"201051344000458","174011545737251",0.00,-8.00,0,304.78,309.59,0.0,0.0,0.000,1202207.8,1202207.8,2010,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686812,112125.00
01/16/2019 20:00,2,0.000,ALERT,211.70,306.28,59.980,1547686804,"201051344000890","174011545737251",0.00,-9.00,0,304.48,308.69,0.0,0.0,0.000,1197022.3,1197022.3,9910,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686814,112126.00
01/16/2019 20:00,2,0.000,ALERT,212.83,306.58,59.943,1547686804,"201051344000988","174011545737251",0.00,-10.00,0,302.07,308.39,0.0,0.0,0.000,937781.3,937781.3,2025,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686816,112127.00
01/16/2019 20:00,2,0.000,ALERT,212.38,307.48,59.985,1547686804,"201051344000582","174011545737251",0.00,-11.50,0,305.08,308.69,0.0,0.0,0.000,1176965.9,1176965.9,9878,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547686817,112128.00
01/16/2019 20:00,2,0.000,ALERT,213.06,307.78,59.980,1547686804,"201051344000868","174011545737251",0.00,-10.00,0,305.38,309.59,0.0,0.0,0.000,1189056.6,1189056.6,33756,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547686819,112129.00
01/16/2019 20:00,2,0.000,ALERT,213.51,307.48,59.975,1547686804,"201051344000576","174011545737251",0.00,-11.00,0,305.08,309.29,0.0,0.0,0.000,1202606.4,1202606.4,6189,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686821,112130.00
01/16/2019 20:00,2,0.000,ALERT,213.29,306.88,59.996,1547686804,"201051344001158","174011545737251",0.00,-11.50,0,304.18,308.69,0.0,0.0,0.000,1182301.8,1182301.8,2013,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686823,112131.00
01/16/2019 20:00,2,0.000,ALERT,211.93,305.68,59.980,1547686804,"201051344000917","174011545737251",0.00,-8.50,0,302.68,307.18,0.0,0.0,0.000,1193796.2,1193796.2,9884,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547686825,112132.00
01/16/2019 20:00,2,0.000,ALERT,211.93,305.38,60.017,1547686804,"201051344000417","174011545737251",0.00,-11.00,0,303.58,306.88,0.0,0.0,0.000,968789.8,968789.8,9969,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686826,112133.00
01/16/2019 20:00,2,0.000,ALERT,211.93,305.98,60.017,1547686804,"201051344000685","174011545737251",0.00,-11.00,0,304.18,307.78,0.0,0.0,0.000,1198024.4,1198024.4,9921,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686828,112134.00
01/16/2019 20:00,2,0.000,ALERT,211.70,305.08,59.975,1547686804,"201051344000651","174011545737251",0.00,-12.00,0,303.58,307.48,0.0,0.0,0.000,1191831.0,1191831.0,9917,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686830,112135.00
01/16/2019 20:00,2,0.000,ALERT,212.61,307.48,59.990,1547686804,"201051344000594","174011545737251",0.00,-11.00,0,304.48,308.99,0.0,0.0,0.000,1206726.6,1206726.6,33724,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686832,112136.00
01/16/2019 20:00,2,0.000,ALERT,213.06,307.18,59.938,1547686804,"201051344000469","174011545737251",0.00,-11.50,0,303.88,308.69,0.0,0.0,0.000,1191028.6,1191028.6,2014,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686834,112137.00
01/16/2019 20:00,2,0.000,ALERT,211.70,306.28,60.012,1547686804,"201051344000585","174011545737251",0.00,-10.00,0,303.58,307.78,0.0,0.0,0.000,1206638.6,1206638.6,9953,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547686836,112138.00
01/16/2019 20:00,2,0.000,ALERT,213.74,307.18,59.969,1547686804,"201051344000853","174011545737251",0.00,-11.00,0,304.78,308.99,0.0,0.0,0.000,1206838.4,1206838.4,2001,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686838,112139.00
01/16/2019 20:00,2,0.000,ALERT,211.93,306.28,59.985,1547686804,"201051344001145","174011545737251",0.00,-10.00,0,304.48,308.09,0.0,0.0,0.000,1205503.4,1205503.4,9896,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547686839,112140.00
01/16/2019 20:00,2,0.000,ALERT,211.70,305.68,59.990,1547686804,"201051344000438","174011545737251",0.00,-11.50,0,304.18,308.09,0.0,0.0,0.000,1199420.1,1199420.1,9921,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686841,112141.00
01/16/2019 20:00,2,0.000,ALERT,211.48,306.28,59.985,1547686804,"201051344001135","174011545737251",0.00,-11.00,0,304.18,308.39,0.0,0.0,0.000,1187791.7,1187791.7,9898,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686843,112142.00
01/16/2019 20:00,2,0.000,ALERT,213.06,307.18,59.964,1547686804,"201051344000983","174011545737251",0.00,-10.00,0,304.78,308.99,0.0,0.0,0.000,1206407.2,1206407.2,2003,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686845,112143.00
01/16/2019 20:00,2,0.000,ALERT,211.70,305.68,60.043,1547686804,"201051344001203","174011545737251",0.00,-11.50,0,303.58,308.99,0.0,0.0,0.000,1196637.0,1196637.0,9929,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547686847,112144.00
01/16/2019 20:00,2,0.000,ALERT,211.70,306.58,59.990,1547686804,"201051344001230","174011545737251",0.00,-11.00,0,304.48,307.78,0.0,0.0,0.000,1191047.6,1191047.6,9924,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686849,112145.00
01/16/2019 20:00,2,0.000,ALERT,211.48,305.98,59.996,1547686804,"201051344000646","174011545737251",0.00,-11.00,0,303.58,307.48,0.0,0.0,0.000,1185738.1,1185738.1,9920,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686850,112146.00
01/16/2019 20:00,2,0.000,ALERT,213.51,306.88,60.001,1547686804,"201051344000867","174011545737251",0.00,-9.00,0,303.58,308.99,0.0,0.0,0.000,1187776.6,1187776.6,33757,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686852,112147.00
01/16/2019 20:00,2,0.000,ALERT,213.96,307.18,59.969,1547686804,"201051344000633","174011545737251",0.00,-11.00,0,303.28,308.39,0.0,0.0,0.000,1186694.5,1186694.5,33804,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686854,112148.00
