ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 20:00,2,0.000,ALERT,211.25,306.28,59.996,1547686804,"201051344000955","174011545737251",0.00,-11.00,0,303.88,307.78,0.0,0.0,0.000,1204657.7,1204657.7,9916,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686856,112149.00
01/16/2019 20:00,2,0.000,ALERT,213.06,306.58,59.990,1547686804,"201051344000648","174011545737251",0.00,-11.50,0,303.88,308.69,0.0,0.0,0.000,1194853.6,1194853.6,33727,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686858,112150.00
01/16/2019 20:00,2,0.000,ALERT,213.51,307.18,59.985,1547686804,"201051344000645","174011545737251",0.00,-10.00,0,304.78,308.69,0.0,0.0,0.000,1199183.1,1199183.1,33721,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686859,112151.00
01/16/2019 20:00,2,0.000,ALERT,213.06,307.78,59.980,1547686804,"201051344000569","174011545737251",0.00,-10.00,0,305.38,309.89,0.0,0.0,0.000,1216390.6,1216390.6,1991,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547686861,112152.00
01/16/2019 20:00,2,0.000,ALERT,213.51,306.58,59.985,1547686804,"179051228000119","174011545737251",0.00,-8.00,0,303.58,308.09,0.0,0.0,0.000,2889.5,2889.5,1999,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547686863,112153.00
01/16/2019 20:15,2,0.000,ALERT,213.29,308.09,59.953,1547687704,"201051344000579","174011545737251",0.00,-10.00,0,305.68,310.19,0.0,0.0,0.000,1215914.9,1215914.9,2014,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547687706,112154.00
01/16/2019 20:15,2,0.000,ALERT,211.93,305.98,59.980,1547687704,"201051344001025","174011545737251",0.00,-11.50,0,303.58,308.39,0.0,0.0,0.000,1200688.2,1200688.2,9931,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687708,112155.00
01/16/2019 20:15,2,0.000,ALERT,212.16,306.58,60.033,1547687704,"201051344001093","174011545737251",0.00,-8.50,0,303.88,308.09,0.0,0.0,0.000,1192806.8,1192806.8,9915,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687710,112156.00
01/16/2019 20:15,2,0.000,ALERT,213.06,307.48,59.985,1547687704,"201051344000458","174011545737251",0.00,-8.00,0,304.78,310.19,0.0,0.0,0.000,1202207.8,1202207.8,2012,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687712,112157.00
01/16/2019 20:15,2,0.000,ALERT,211.93,307.18,59.990,1547687704,"201051344000890","174011545737251",0.00,-9.00,0,304.48,308.99,0.0,0.0,0.000,1197022.3,1197022.3,9912,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687714,112158.00
01/16/2019 20:15,2,0.000,ALERT,213.06,307.18,59.996,1547687704,"201051344000988","174011545737251",0.00,-9.00,0,302.37,308.99,0.0,0.0,0.000,937781.3,937781.3,2027,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547687715,112159.00
01/16/2019 20:15,2,0.000,ALERT,212.38,307.18,59.948,1547687704,"201051344000582","174011545737251",0.00,-11.50,0,305.08,308.99,0.0,0.0,0.000,1176965.9,1176965.9,9880,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687717,112160.00
01/16/2019 20:15,2,0.000,ALERT,213.29,308.09,60.022,1547687704,"201051344000868","174011545737251",0.00,-10.00,0,305.98,309.89,0.0,0.0,0.000,1189056.6,1189056.6,33758,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547687719,112161.00
01/16/2019 20:15,2,0.000,ALERT,213.74,308.39,59.996,1547687704,"201051344000576","174011545737251",0.00,-11.00,0,305.38,309.59,0.0,0.0,0.000,1202606.4,1202606.4,6191,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547687721,112162.00
01/16/2019 20:15,2,0.000,ALERT,213.51,307.18,59.975,1547687704,"201051344001158","174011545737251",0.00,-11.00,0,304.78,308.99,0.0,0.0,0.000,1182301.8,1182301.8,2015,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687723,112163.00
01/16/2019 20:15,2,0.000,ALERT,212.38,306.28,59.996,1547687704,"201051344000917","174011545737251",0.00,-8.50,0,302.98,307.48,0.0,0.0,0.000,1193796.2,1193796.2,9886,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547687724,112164.00
01/16/2019 20:15,2,0.000,ALERT,212.38,306.58,59.996,1547687704,"201051344000417","174011545737251",0.00,-11.00,0,303.58,307.18,0.0,0.0,0.000,968789.8,968789.8,9971,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687726,112165.00
01/16/2019 20:15,2,0.000,ALERT,212.61,306.88,59.980,1547687704,"201051344000685","174011545737251",0.00,-10.00,0,303.58,307.78,0.0,0.0,0.000,1198024.4,1198024.4,9923,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687728,112166.00
01/16/2019 20:15,2,0.000,ALERT,212.38,306.28,59.985,1547687704,"201051344000651","174011545737251",0.00,-12.00,0,303.28,307.48,0.0,0.0,0.000,1191831.0,1191831.0,9919,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547687730,112167.00
01/16/2019 20:15,2,0.000,ALERT,212.83,308.09,59.980,1547687704,"201051344000594","174011545737251",0.00,-11.00,0,304.78,309.59,0.0,0.0,0.000,1206726.6,1206726.6,33726,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687732,112168.00
01/16/2019 20:15,2,0.000,ALERT,213.51,307.48,59.990,1547687704,"201051344000469","174011545737251",0.00,-11.00,0,304.18,309.29,0.0,0.0,0.000,1191028.6,1191028.6,2016,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687734,112169.00
01/16/2019 20:15,2,0.000,ALERT,212.38,307.18,59.996,1547687704,"201051344000585","174011545737251",0.00,-9.00,0,303.58,308.09,0.0,0.0,0.000,1206638.6,1206638.6,9955,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687735,112170.00
01/16/2019 20:15,2,0.000,ALERT,213.96,307.18,60.001,1547687704,"201051344000853","174011545737251",0.00,-10.00,0,305.08,309.29,0.0,0.0,0.000,1206838.4,1206838.4,2003,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687737,112171.00
01/16/2019 20:15,2,0.000,ALERT,212.16,306.58,59.980,1547687704,"201051344001145","174011545737251",0.00,-10.00,0,304.18,308.69,0.0,0.0,0.000,1205503.4,1205503.4,9898,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687739,112172.00
01/16/2019 20:15,2,0.000,ALERT,212.38,306.88,59.996,1547687704,"201051344000438","174011545737251",0.00,-11.00,0,304.48,308.39,0.0,0.0,0.000,1199420.1,1199420.1,9923,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547687741,112173.00
01/16/2019 20:15,2,0.000,ALERT,211.93,306.88,59.948,1547687704,"201051344001135","174011545737251",0.00,-10.00,0,304.18,308.69,0.0,0.0,0.000,1187791.7,1187791.7,9900,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687743,112174.00
01/16/2019 20:15,2,0.000,ALERT,213.29,307.78,59.953,1547687704,"201051344000983","174011545737251",0.00,-10.00,0,305.38,309.59,0.0,0.0,0.000,1206407.2,1206407.2,2005,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547687745,112175.00
01/16/2019 20:15,2,0.000,ALERT,212.16,306.28,60.001,1547687704,"201051344001203","174011545737251",0.00,-11.50,0,304.18,309.29,0.0,0.0,0.000,1196637.0,1196637.0,9931,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547687746,112176.00
01/16/2019 20:15,2,0.000,ALERT,212.16,307.18,60.043,1547687704,"201051344001230","174011545737251",0.00,-10.00,0,304.78,308.09,0.0,0.0,0.000,1191047.6,1191047.6,9926,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687748,112177.00
01/16/2019 20:15,2,0.000,ALERT,211.93,306.88,59.990,1547687704,"201051344000646","174011545737251",0.00,-11.00,0,303.28,307.78,0.0,0.0,0.000,1185738.1,1185738.1,9922,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687750,112178.00
01/16/2019 20:15,2,0.000,ALERT,213.51,306.88,59.959,1547687704,"201051344000867","174011545737251",0.00,-9.00,0,304.48,309.59,0.0,0.0,0.000,1187776.6,1187776.6,33759,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687752,112179.00
01/16/2019 20:15,2,0.000,ALERT,214.19,307.18,60.043,1547687704,"201051344000633","174011545737251",0.00,-11.00,0,303.58,308.99,0.0,0.0,0.000,1186694.5,1186694.5,33806,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687754,112180.00
01/16/2019 20:15,2,0.000,ALERT,211.70,306.88,60.017,1547687704,"201051344000955","174011545737251",0.00,-10.00,0,303.58,307.78,0.0,0.0,0.000,1204657.7,1204657.7,9918,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687755,112181.00
01/16/2019 20:15,2,0.000,ALERT,213.51,306.88,59.996,1547687704,"201051344000648","174011545737251",0.00,-11.50,0,305.08,309.29,0.0,0.0,0.000,1194853.6,1194853.6,33729,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547687757,112182.00
01/16/2019 20:15,2,0.000,ALERT,213.74,307.48,59.996,1547687704,"201051344000645","174011545737251",0.00,-9.00,0,305.38,309.29,0.0,0.0,0.000,1199183.1,1199183.1,33723,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687759,112183.00
01/16/2019 20:15,2,0.000,ALERT,213.51,308.39,59.948,1547687704,"201051344000569","174011545737251",0.00,-10.00,0,305.98,310.19,0.0,0.0,0.000,1216390.6,1216390.6,1993,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547687761,112184.00
01/16/2019 20:15,2,0.000,ALERT,213.74,307.18,59.996,1547687704,"179051228000119","174011545737251",0.00,-8.50,0,303.88,308.69,0.0,0.0,0.000,2889.5,2889.5,2002,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547687763,112185.00
01/16/2019 20:30,2,0.000,ALERT,213.96,309.29,60.006,1547688604,"201051344000579","174011545737251",0.00,-9.00,0,306.58,311.39,0.0,0.0,0.000,1215914.9,1215914.9,2016,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547688607,112186.00
01/16/2019 20:30,2,0.000,ALERT,212.16,306.58,60.012,1547688604,"201051344001025","174011545737251",0.00,-11.00,0,304.18,309.29,0.0,0.0,0.000,1200688.2,1200688.2,9933,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688609,112187.00
01/16/2019 20:30,2,0.000,ALERT,212.61,307.48,60.065,1547688604,"201051344001093","174011545737251",0.00,-8.50,0,304.78,308.99,0.0,0.0,0.000,1192806.8,1192806.8,9917,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688610,112188.00
01/16/2019 20:30,2,0.000,ALERT,213.74,308.69,60.006,1547688604,"201051344000458","174011545737251",0.00,-8.00,0,305.68,311.69,0.0,0.0,0.000,1202207.8,1202207.8,2014,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688612,112189.00
01/16/2019 20:30,2,0.000,ALERT,212.38,307.78,60.006,1547688604,"201051344000890","174011545737251",0.00,-9.00,0,305.38,309.59,0.0,0.0,0.000,1197022.3,1197022.3,9914,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688614,112190.00
01/16/2019 20:30,2,0.000,ALERT,213.96,308.69,60.006,1547688604,"201051344000988","174011545737251",0.00,-10.00,0,302.98,310.19,0.0,0.0,0.000,937781.3,937781.3,2029,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547688616,112191.00
01/16/2019 20:30,2,0.000,ALERT,213.06,308.39,60.006,1547688604,"201051344000582","174011545737251",0.00,-11.50,0,305.68,309.89,0.0,0.0,0.000,1176965.9,1176965.9,9882,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688618,112192.00
01/16/2019 20:30,2,0.000,ALERT,213.74,309.29,60.017,1547688604,"201051344000868","174011545737251",0.00,-9.00,0,306.58,311.39,0.0,0.0,0.000,1189056.6,1189056.6,33760,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688619,112193.00
01/16/2019 20:30,2,0.000,ALERT,214.41,309.29,59.975,1547688604,"201051344000576","174011545737251",0.00,-10.00,0,305.68,311.09,0.0,0.0,0.000,1202606.4,1202606.4,6193,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547688621,112194.00
01/16/2019 20:30,2,0.000,ALERT,214.19,308.69,60.054,1547688604,"201051344001158","174011545737251",0.00,-11.00,0,305.38,310.49,0.0,0.0,0.000,1182301.8,1182301.8,2017,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688623,112195.00
01/16/2019 20:30,2,0.000,ALERT,212.83,306.88,60.006,1547688604,"201051344000917","174011545737251",0.00,-8.50,0,303.88,308.39,0.0,0.0,0.000,1193796.2,1193796.2,9888,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688625,112196.00
01/16/2019 20:30,2,0.000,ALERT,212.83,306.88,59.985,1547688604,"201051344000417","174011545737251",0.00,-10.00,0,304.78,308.09,0.0,0.0,0.000,968789.8,968789.8,9973,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688627,112197.00
01/16/2019 20:30,2,0.000,ALERT,212.83,307.18,59.990,1547688604,"201051344000685","174011545737251",0.00,-10.00,0,304.78,308.99,0.0,0.0,0.000,1198024.4,1198024.4,9925,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547688629,112198.00
01/16/2019 20:30,2,0.000,ALERT,212.61,306.88,59.964,1547688604,"201051344000651","174011545737251",0.00,-12.00,0,304.18,308.09,0.0,0.0,0.000,1191831.0,1191831.0,9921,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547688630,112199.00
01/16/2019 20:30,2,0.000,ALERT,213.51,308.99,60.059,1547688604,"201051344000594","174011545737251",0.00,-11.00,0,305.38,311.09,0.0,0.0,0.000,1206726.6,1206726.6,33728,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547688632,112200.00
01/16/2019 20:30,2,0.000,ALERT,213.96,308.39,59.990,1547688604,"201051344000469","174011545737251",0.00,-11.00,0,304.78,310.49,0.0,0.0,0.000,1191028.6,1191028.6,2018,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688634,112201.00
01/16/2019 20:30,2,0.000,ALERT,212.61,307.18,59.959,1547688604,"201051344000585","174011545737251",0.00,-9.00,0,304.48,308.99,0.0,0.0,0.000,1206638.6,1206638.6,9957,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688636,112202.00
01/16/2019 20:30,2,0.000,ALERT,214.19,308.09,59.996,1547688604,"201051344000853","174011545737251",0.00,-10.00,0,305.68,310.79,0.0,0.0,0.000,1206838.4,1206838.4,2005,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547688638,112203.00
01/16/2019 20:30,2,0.000,ALERT,212.83,307.48,59.996,1547688604,"201051344001145","174011545737251",0.00,-10.00,0,305.08,309.29,0.0,0.0,0.000,1205503.4,1205503.4,9900,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547688640,112204.00
01/16/2019 20:30,2,0.000,ALERT,212.61,307.18,60.001,1547688604,"201051344000438","174011545737251",0.00,-11.00,0,305.08,308.99,0.0,0.0,0.000,1199420.1,1199420.1,9925,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688642,112205.00
01/16/2019 20:30,2,0.000,ALERT,212.16,307.18,59.990,1547688604,"201051344001135","174011545737251",0.00,-10.00,0,305.08,309.29,0.0,0.0,0.000,1187791.7,1187791.7,9902,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547688643,112206.00
01/16/2019 20:30,2,0.000,ALERT,213.74,308.99,60.028,1547688604,"201051344000983","174011545737251",0.00,-9.00,0,305.98,311.09,0.0,0.0,0.000,1206407.2,1206407.2,2007,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547688645,112207.00
01/16/2019 20:30,2,0.000,ALERT,212.61,306.88,60.022,1547688604,"201051344001203","174011545737251",0.00,-11.00,0,304.48,310.19,0.0,0.0,0.000,1196637.0,1196637.0,9933,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547688647,112208.00
01/16/2019 20:30,2,0.000,ALERT,212.61,307.48,59.996,1547688604,"201051344001230","174011545737251",0.00,-10.00,0,305.08,308.99,0.0,0.0,0.000,1191047.6,1191047.6,9928,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688649,112209.00
01/16/2019 20:30,2,0.000,ALERT,212.16,307.18,59.985,1547688604,"201051344000646","174011545737251",0.00,-11.00,0,304.18,308.69,0.0,0.0,0.000,1185738.1,1185738.1,9924,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688651,112210.00
01/16/2019 20:30,2,0.000,ALERT,213.96,308.09,59.996,1547688604,"201051344000867","174011545737251",0.00,-9.00,0,304.78,310.79,0.0,0.0,0.000,1187776.6,1187776.6,33761,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688653,112211.00
01/16/2019 20:30,2,0.000,ALERT,214.41,308.09,59.980,1547688604,"201051344000633","174011545737251",0.00,-10.00,0,303.88,310.49,0.0,0.0,0.000,1186694.5,1186694.5,33808,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688655,112212.00
01/16/2019 20:30,2,0.000,ALERT,212.16,307.18,60.001,1547688604,"201051344000955","174011545737251",0.00,-10.00,0,305.08,308.69,0.0,0.0,0.000,1204657.7,1204657.7,9920,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547688656,112213.00
01/16/2019 20:30,2,0.000,ALERT,213.74,307.48,59.996,1547688604,"201051344000648","174011545737251",0.00,-11.50,0,305.08,310.79,0.0,0.0,0.000,1194853.6,1194853.6,33731,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688658,112214.00
01/16/2019 20:30,2,0.000,ALERT,214.19,308.09,59.990,1547688604,"201051344000645","174011545737251",0.00,-9.00,0,305.68,310.79,0.0,0.0,0.000,1199183.1,1199183.1,33725,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688660,112215.00
01/16/2019 20:30,2,0.000,ALERT,213.74,308.99,60.022,1547688604,"201051344000569","174011545737251",0.00,-10.00,0,306.58,311.69,0.0,0.0,0.000,1216390.6,1216390.6,1995,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547688662,112216.00
01/16/2019 20:30,2,0.000,ALERT,213.96,307.78,59.990,1547688604,"179051228000119","174011545737251",0.00,-8.00,0,304.78,310.19,0.0,0.0,0.000,2889.5,2889.5,2004,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547688664,112217.00
01/16/2019 20:45,2,0.000,ALERT,213.96,309.59,60.006,1547689503,"201051344000579","174011545737251",0.00,-9.00,0,307.18,311.69,0.0,0.0,0.000,1215914.9,1215914.9,2019,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689507,112218.00
01/16/2019 20:45,2,0.000,ALERT,212.61,306.88,59.959,1547689503,"201051344001025","174011545737251",0.00,-11.00,0,304.78,309.59,0.0,0.0,0.000,1200688.2,1200688.2,9936,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547689509,112219.00
01/16/2019 20:45,2,0.000,ALERT,212.61,307.78,59.975,1547689503,"201051344001093","174011545737251",0.00,-8.50,0,305.38,308.99,0.0,0.0,0.000,1192806.8,1192806.8,9919,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547689511,112220.00
01/16/2019 20:45,2,0.000,ALERT,213.96,308.99,60.001,1547689503,"201051344000458","174011545737251",0.00,-7.00,0,307.18,311.69,0.0,0.0,0.000,1202207.8,1202207.8,2016,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689513,112221.00
01/16/2019 20:45,2,0.000,ALERT,212.61,308.09,60.012,1547689503,"201051344000890","174011545737251",0.00,-9.00,0,305.98,309.89,0.0,0.0,0.000,1197022.3,1197022.3,9916,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689514,112222.00
01/16/2019 20:45,2,0.000,ALERT,213.96,308.99,60.012,1547689503,"201051344000988","174011545737251",0.00,-9.00,0,303.88,310.49,0.0,0.0,0.000,937781.3,937781.3,2031,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689516,112223.00
01/16/2019 20:45,2,0.000,ALERT,213.29,308.99,59.985,1547689503,"201051344000582","174011545737251",0.00,-11.00,0,305.98,309.89,0.0,0.0,0.000,1176965.9,1176965.9,9884,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689518,112224.00
01/16/2019 20:45,2,0.000,ALERT,213.96,309.59,60.001,1547689503,"201051344000868","174011545737251",0.00,-9.00,0,307.48,311.69,0.0,0.0,0.000,1189056.6,1189056.6,33762,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689520,112225.00
01/16/2019 20:45,2,0.000,ALERT,214.64,309.59,60.006,1547689503,"201051344000576","174011545737251",0.00,-10.00,0,306.88,311.09,0.0,0.0,0.000,1202606.4,1202606.4,6195,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689522,112226.00
01/16/2019 20:45,2,0.000,ALERT,214.41,308.99,60.012,1547689503,"201051344001158","174011545737251",0.00,-11.00,0,306.28,310.79,0.0,0.0,0.000,1182301.8,1182301.8,2019,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689524,112227.00
01/16/2019 20:45,2,0.000,ALERT,212.83,307.18,60.017,1547689503,"201051344000917","174011545737251",0.00,-8.00,0,304.18,308.69,0.0,0.0,0.000,1193796.2,1193796.2,9890,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689525,112228.00
01/16/2019 20:45,2,0.000,ALERT,212.83,307.18,60.001,1547689503,"201051344000417","174011545737251",0.00,-10.00,0,304.78,308.39,0.0,0.0,0.000,968789.8,968789.8,9975,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689527,112229.00
01/16/2019 20:45,2,0.000,ALERT,213.06,307.78,59.975,1547689503,"201051344000685","174011545737251",0.00,-9.00,0,304.78,308.99,0.0,0.0,0.000,1198024.4,1198024.4,9927,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689529,112230.00
01/16/2019 20:45,2,0.000,ALERT,212.83,307.18,60.001,1547689503,"201051344000651","174011545737251",0.00,-11.50,0,304.78,308.39,0.0,0.0,0.000,1191831.0,1191831.0,9923,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689531,112231.00
01/16/2019 20:45,2,0.000,ALERT,213.74,309.59,60.001,1547689503,"201051344000594","174011545737251",0.00,-10.00,0,306.28,311.09,0.0,0.0,0.000,1206726.6,1206726.6,33730,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689533,112232.00
01/16/2019 20:45,2,0.000,ALERT,214.19,308.99,59.996,1547689503,"201051344000469","174011545737251",0.00,-11.00,0,305.68,310.79,0.0,0.0,0.000,1191028.6,1191028.6,2020,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689535,112233.00
01/16/2019 20:45,2,0.000,ALERT,212.83,307.78,60.038,1547689503,"201051344000585","174011545737251",0.00,-9.00,0,305.08,308.99,0.0,0.0,0.000,1206638.6,1206638.6,9959,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689536,112234.00
01/16/2019 20:45,2,0.000,ALERT,214.64,308.69,60.001,1547689503,"201051344000853","174011545737251",0.00,-10.00,0,306.58,311.09,0.0,0.0,0.000,1206838.4,1206838.4,2007,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689538,112235.00
01/16/2019 20:45,2,0.000,ALERT,212.83,307.78,59.996,1547689503,"201051344001145","174011545737251",0.00,-10.00,0,305.38,309.29,0.0,0.0,0.000,1205503.4,1205503.4,9902,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689540,112236.00
01/16/2019 20:45,2,0.000,ALERT,212.83,307.78,59.964,1547689503,"201051344000438","174011545737251",0.00,-11.00,0,305.08,308.99,0.0,0.0,0.000,1199420.1,1199420.1,9927,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689542,112237.00
01/16/2019 20:45,2,0.000,ALERT,212.38,307.78,60.006,1547689503,"201051344001135","174011545737251",0.00,-10.00,0,305.68,309.59,0.0,0.0,0.000,1187791.7,1187791.7,9904,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547689544,112238.00
01/16/2019 20:45,2,0.000,ALERT,213.96,308.99,60.001,1547689503,"201051344000983","174011545737251",0.00,-9.00,0,306.88,311.39,0.0,0.0,0.000,1206407.2,1206407.2,2009,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689546,112239.00
01/16/2019 20:45,2,0.000,ALERT,212.83,307.48,59.996,1547689503,"201051344001203","174011545737251",0.00,-11.00,0,305.08,310.19,0.0,0.0,0.000,1196637.0,1196637.0,9935,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689547,112240.00
01/16/2019 20:45,2,0.000,ALERT,212.61,307.78,60.001,1547689503,"201051344001230","174011545737251",0.00,-9.00,0,305.68,308.99,0.0,0.0,0.000,1191047.6,1191047.6,9930,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689549,112241.00
01/16/2019 20:45,2,0.000,ALERT,212.38,307.78,59.969,1547689503,"201051344000646","174011545737251",0.00,-10.00,0,304.78,308.69,0.0,0.0,0.000,1185738.1,1185738.1,9926,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689551,112242.00
01/16/2019 20:45,2,0.000,ALERT,214.41,308.69,60.017,1547689503,"201051344000867","174011545737251",0.00,-8.50,0,305.98,311.09,0.0,0.0,0.000,1187776.6,1187776.6,33763,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689553,112243.00
01/16/2019 20:45,2,0.000,ALERT,214.87,308.69,59.964,1547689503,"201051344000633","174011545737251",0.00,-10.00,0,304.78,310.49,0.0,0.0,0.000,1186694.5,1186694.5,33810,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547689555,112244.00
01/16/2019 20:45,2,0.000,ALERT,212.38,308.09,60.022,1547689503,"201051344000955","174011545737251",0.00,-10.00,0,305.38,308.69,0.0,0.0,0.000,1204657.7,1204657.7,9922,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547689557,112245.00
01/16/2019 20:45,2,0.000,ALERT,214.19,308.39,60.006,1547689503,"201051344000648","174011545737251",0.00,-11.00,0,305.98,310.79,0.0,0.0,0.000,1194853.6,1194853.6,33733,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689558,112246.00
01/16/2019 20:45,2,0.000,ALERT,214.64,308.99,60.001,1547689503,"201051344000645","174011545737251",0.00,-8.50,0,306.58,311.09,0.0,0.0,0.000,1199183.1,1199183.1,33727,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689560,112247.00
01/16/2019 20:45,2,0.000,ALERT,214.19,309.59,60.006,1547689503,"201051344000569","174011545737251",0.00,-9.00,0,307.48,311.99,0.0,0.0,0.000,1216390.6,1216390.6,1997,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547689562,112248.00
01/16/2019 20:45,2,0.000,ALERT,214.41,308.39,60.006,1547689503,"179051228000119","174011545737251",0.00,-8.00,0,305.08,310.19,0.0,0.0,0.000,2889.5,2889.5,2006,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547689564,112249.00
01/16/2019 21:00,2,0.000,ALERT,213.51,308.99,59.996,1547690405,"201051344000579","174011545737251",0.00,-9.00,0,307.48,311.99,0.0,0.0,0.000,1215914.9,1215914.9,2021,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690407,112250.00
01/16/2019 21:00,2,0.000,ALERT,212.16,306.58,59.990,1547690405,"201051344001025","174011545737251",0.00,-11.00,0,305.38,311.99,0.0,0.0,0.000,1200688.2,1200688.2,9938,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690409,112251.00
01/16/2019 21:00,2,0.000,ALERT,212.38,307.78,59.969,1547690405,"201051344001093","174011545737251",0.00,-8.00,0,305.68,311.09,0.0,0.0,0.000,1192806.8,1192806.8,9922,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690411,112252.00
01/16/2019 21:00,2,0.000,ALERT,213.51,308.39,59.943,1547690405,"201051344000458","174011545737251",0.00,-7.00,0,306.88,311.99,0.0,0.0,0.000,1202207.8,1202207.8,2019,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690414,112253.00
01/16/2019 21:00,2,0.000,ALERT,212.38,308.09,59.969,1547690405,"201051344000890","174011545737251",0.00,-8.50,0,306.28,312.89,0.0,0.0,0.000,1197022.3,1197022.3,9919,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547690416,112254.00
01/16/2019 21:00,2,0.000,ALERT,213.29,308.39,59.980,1547690405,"201051344000988","174011545737251",0.00,-9.00,0,304.18,310.79,0.0,0.0,0.000,937781.3,937781.3,2034,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690419,112255.00
01/16/2019 21:00,2,0.000,ALERT,212.83,308.39,60.017,1547690405,"201051344000582","174011545737251",0.00,-11.00,0,306.58,312.29,0.0,0.0,0.000,1176965.9,1176965.9,9887,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547690421,112256.00
01/16/2019 21:00,2,0.000,ALERT,213.29,308.99,59.996,1547690405,"201051344000868","174011545737251",0.00,-9.00,0,307.48,311.99,0.0,0.0,0.000,1189056.6,1189056.6,33765,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690423,112257.00
01/16/2019 21:00,2,0.000,ALERT,213.96,308.69,59.980,1547690405,"201051344000576","174011545737251",0.00,-8.50,0,306.28,311.39,0.0,0.0,0.000,1202606.4,1202606.4,6198,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547690426,112258.00
01/16/2019 21:00,2,0.000,ALERT,213.74,307.48,59.980,1547690405,"201051344001158","174011545737251",0.00,-11.00,0,305.38,311.09,0.0,0.0,0.000,1182301.8,1182301.8,2022,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690428,112259.00
01/16/2019 21:00,2,0.000,ALERT,212.38,306.88,59.969,1547690405,"201051344000917","174011545737251",0.00,-8.00,0,304.48,310.49,0.0,0.0,0.000,1193796.2,1193796.2,9893,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547690431,112260.00
01/16/2019 21:00,2,0.000,ALERT,212.61,306.88,59.964,1547690405,"201051344000417","174011545737251",0.00,-10.00,0,304.78,311.09,0.0,0.0,0.000,968789.8,968789.8,9978,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690433,112261.00
01/16/2019 21:00,2,0.000,ALERT,212.83,307.48,59.985,1547690405,"201051344000685","174011545737251",0.00,-9.00,0,305.68,311.69,0.0,0.0,0.000,1198024.4,1198024.4,9930,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690436,112262.00
01/16/2019 21:00,2,0.000,ALERT,212.61,306.88,59.969,1547690405,"201051344000651","174011545737251",0.00,-11.50,0,305.08,311.09,0.0,0.0,0.000,1191831.0,1191831.0,9926,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547690438,112263.00
01/16/2019 21:00,2,0.000,ALERT,213.29,308.39,59.980,1547690405,"201051344000594","174011545737251",0.00,-10.00,0,305.98,311.39,0.0,0.0,0.000,1206726.6,1206726.6,33733,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690441,112264.00
01/16/2019 21:00,2,0.000,ALERT,213.74,308.09,59.990,1547690405,"201051344000469","174011545737251",0.00,-11.00,0,305.38,311.09,0.0,0.0,0.000,1191028.6,1191028.6,2023,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690443,112265.00
01/16/2019 21:00,2,0.000,ALERT,212.61,307.78,60.043,1547690405,"201051344000585","174011545737251",0.00,-9.00,0,305.68,311.39,0.0,0.0,0.000,1206638.6,1206638.6,9962,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547690446,112266.00
01/16/2019 21:00,2,0.000,ALERT,214.19,307.78,59.959,1547690405,"201051344000853","174011545737251",0.00,-10.00,0,306.88,311.39,0.0,0.0,0.000,1206838.4,1206838.4,2009,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547690447,112267.00
01/16/2019 21:00,2,0.000,ALERT,212.61,307.78,60.022,1547690405,"201051344001145","174011545737251",0.00,-9.00,0,305.68,312.59,0.0,0.0,0.000,1205503.4,1205503.4,9904,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690449,112268.00
01/16/2019 21:00,2,0.000,ALERT,212.61,307.48,59.964,1547690405,"201051344000438","174011545737251",0.00,-10.00,0,305.98,311.99,0.0,0.0,0.000,1199420.1,1199420.1,9929,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690451,112269.00
01/16/2019 21:00,2,0.000,ALERT,212.16,307.78,60.001,1547690405,"201051344001135","174011545737251",0.00,-10.00,0,305.98,311.99,0.0,0.0,0.000,1187791.7,1187791.7,9906,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690453,112270.00
01/16/2019 21:00,2,0.000,ALERT,213.51,308.09,59.975,1547690405,"201051344000983","174011545737251",0.00,-9.00,0,306.88,311.69,0.0,0.0,0.000,1206407.2,1206407.2,2011,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690455,112271.00
01/16/2019 21:00,2,0.000,ALERT,212.38,306.88,59.990,1547690405,"201051344001203","174011545737251",0.00,-10.00,0,305.68,312.89,0.0,0.0,0.000,1196637.0,1196637.0,9937,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690456,112272.00
01/16/2019 21:00,2,0.000,ALERT,212.38,307.78,59.990,1547690405,"201051344001230","174011545737251",0.00,-9.00,0,305.98,311.99,0.0,0.0,0.000,1191047.6,1191047.6,9932,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547690458,112273.00
01/16/2019 21:00,2,0.000,ALERT,212.38,307.78,59.990,1547690405,"201051344000646","174011545737251",0.00,-10.00,0,305.38,311.09,0.0,0.0,0.000,1185738.1,1185738.1,9928,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690460,112274.00
01/16/2019 21:00,2,0.000,ALERT,213.96,307.48,60.033,1547690405,"201051344000867","174011545737251",0.00,-8.00,0,305.98,311.39,0.0,0.0,0.000,1187776.6,1187776.6,33765,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690462,112275.00
01/16/2019 21:00,2,0.000,ALERT,214.41,307.48,59.948,1547690405,"201051344000633","174011545737251",0.00,-10.00,0,305.38,310.79,0.0,0.0,0.000,1186694.5,1186694.5,33812,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690464,112276.00
01/16/2019 21:00,2,0.000,ALERT,211.93,307.48,60.001,1547690405,"201051344000955","174011545737251",0.00,-10.00,0,305.68,311.69,0.0,0.0,0.000,1204657.7,1204657.7,9924,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547690465,112277.00
01/16/2019 21:00,2,0.000,ALERT,213.74,307.18,59.996,1547690405,"201051344000648","174011545737251",0.00,-11.00,0,305.98,311.09,0.0,0.0,0.000,1194853.6,1194853.6,33735,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690467,112278.00
01/16/2019 21:00,2,0.000,ALERT,213.96,308.09,59.985,1547690405,"201051344000645","174011545737251",0.00,-8.50,0,306.88,311.09,0.0,0.0,0.000,1199183.1,1199183.1,33729,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690469,112279.00
01/16/2019 21:00,2,0.000,ALERT,213.51,308.39,59.990,1547690405,"201051344000569","174011545737251",0.00,-10.00,0,307.48,312.29,0.0,0.0,0.000,1216390.6,1216390.6,1999,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547690471,112280.00
01/16/2019 21:00,2,0.000,ALERT,214.19,307.48,59.985,1547690405,"179051228000119","174011545737251",0.00,-7.00,0,305.38,310.49,0.0,0.0,0.000,2889.5,2889.5,2008,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547690473,112281.00
01/16/2019 21:15,2,0.000,ALERT,213.51,308.99,59.980,1547691304,"201051344000579","174011545737251",0.00,-8.50,0,307.18,310.79,0.0,0.0,0.000,1215914.9,1215914.9,2023,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547691306,112282.00
01/16/2019 21:15,2,0.000,ALERT,212.16,305.98,59.969,1547691304,"201051344001025","174011545737251",0.00,-10.00,0,304.48,309.89,0.0,0.0,0.000,1200688.2,1200688.2,9940,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547691308,112283.00
01/16/2019 21:15,2,0.000,ALERT,212.16,306.28,60.022,1547691304,"201051344001093","174011545737251",0.00,-8.00,0,305.08,309.29,0.0,0.0,0.000,1192806.8,1192806.8,9924,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691310,112284.00
01/16/2019 21:15,2,0.000,ALERT,213.51,308.39,59.980,1547691304,"201051344000458","174011545737251",0.00,-7.00,0,306.88,311.09,0.0,0.0,0.000,1202207.8,1202207.8,2021,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547691312,112285.00
01/16/2019 21:15,2,0.000,ALERT,212.16,306.88,59.969,1547691304,"201051344000890","174011545737251",0.00,-8.50,0,305.68,310.19,0.0,0.0,0.000,1197022.3,1197022.3,9921,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691314,112286.00
01/16/2019 21:15,2,0.000,ALERT,213.29,308.39,59.980,1547691304,"201051344000988","174011545737251",0.00,-8.50,0,304.18,310.19,0.0,0.0,0.000,937781.3,937781.3,2036,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691315,112287.00
01/16/2019 21:15,2,0.000,ALERT,212.61,307.48,59.985,1547691304,"201051344000582","174011545737251",0.00,-11.00,0,305.98,310.49,0.0,0.0,0.000,1176965.9,1176965.9,9889,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691317,112288.00
01/16/2019 21:15,2,0.000,ALERT,213.51,309.89,59.980,1547691304,"201051344000868","174011545737251",0.00,-9.00,0,306.88,310.79,0.0,0.0,0.000,1189056.6,1189056.6,33767,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691319,112289.00
01/16/2019 21:15,2,0.000,ALERT,213.96,309.59,59.990,1547691304,"201051344000576","174011545737251",0.00,-9.00,0,306.28,310.49,0.0,0.0,0.000,1202606.4,1202606.4,6200,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547691321,112290.00
01/16/2019 21:15,2,0.000,ALERT,213.74,309.29,60.022,1547691304,"201051344001158","174011545737251",0.00,-10.00,0,305.68,309.89,0.0,0.0,0.000,1182301.8,1182301.8,2024,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691323,112291.00
01/16/2019 21:15,2,0.000,ALERT,212.38,306.28,60.022,1547691304,"201051344000917","174011545737251",0.00,-7.00,0,303.88,308.99,0.0,0.0,0.000,1193796.2,1193796.2,9895,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691324,112292.00
