ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 21:15,2,0.000,ALERT,212.38,306.28,59.953,1547691304,"201051344000417","174011545737251",0.00,-10.00,0,304.48,308.69,0.0,0.0,0.000,968789.8,968789.8,9980,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547691326,112293.00
01/16/2019 21:15,2,0.000,ALERT,212.61,306.58,59.990,1547691304,"201051344000685","174011545737251",0.00,-9.00,0,304.78,309.29,0.0,0.0,0.000,1198024.4,1198024.4,9932,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691328,112294.00
01/16/2019 21:15,2,0.000,ALERT,212.38,305.98,59.975,1547691304,"201051344000651","174011545737251",0.00,-11.00,0,304.48,308.69,0.0,0.0,0.000,1191831.0,1191831.0,9928,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691330,112295.00
01/16/2019 21:15,2,0.000,ALERT,213.29,308.69,59.980,1547691304,"201051344000594","174011545737251",0.00,-10.00,0,305.98,310.49,0.0,0.0,0.000,1206726.6,1206726.6,33735,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691332,112296.00
01/16/2019 21:15,2,0.000,ALERT,213.74,308.39,59.990,1547691304,"201051344000469","174011545737251",0.00,-10.00,0,305.38,310.19,0.0,0.0,0.000,1191028.6,1191028.6,2025,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547691334,112297.00
01/16/2019 21:15,2,0.000,ALERT,212.38,307.18,59.980,1547691304,"201051344000585","174011545737251",0.00,-8.50,0,304.78,309.29,0.0,0.0,0.000,1206638.6,1206638.6,9964,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691335,112298.00
01/16/2019 21:15,2,0.000,ALERT,214.19,308.09,59.980,1547691304,"201051344000853","174011545737251",0.00,-9.00,0,306.28,310.49,0.0,0.0,0.000,1206838.4,1206838.4,2012,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547691338,112299.00
01/16/2019 21:15,2,0.000,ALERT,212.61,307.18,59.985,1547691304,"201051344001145","174011545737251",0.00,-9.00,0,305.08,310.19,0.0,0.0,0.000,1205503.4,1205503.4,9907,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547691340,112300.00
01/16/2019 21:15,2,0.000,ALERT,212.38,306.88,59.990,1547691304,"201051344000438","174011545737251",0.00,-10.00,0,305.08,309.59,0.0,0.0,0.000,1199420.1,1199420.1,9932,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691343,112301.00
01/16/2019 21:15,2,0.000,ALERT,211.93,306.88,59.990,1547691304,"201051344001135","174011545737251",0.00,-9.00,0,305.08,309.89,0.0,0.0,0.000,1187791.7,1187791.7,9909,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547691345,112302.00
01/16/2019 21:15,2,0.000,ALERT,213.51,308.69,59.969,1547691304,"201051344000983","174011545737251",0.00,-8.50,0,306.58,310.79,0.0,0.0,0.000,1206407.2,1206407.2,2014,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691347,112303.00
01/16/2019 21:15,2,0.000,ALERT,212.38,306.28,59.938,1547691304,"201051344001203","174011545737251",0.00,-10.00,0,304.48,310.79,0.0,0.0,0.000,1196637.0,1196637.0,9940,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547691350,112304.00
01/16/2019 21:15,2,0.000,ALERT,212.16,307.18,59.990,1547691304,"201051344001230","174011545737251",0.00,-9.00,0,305.38,309.59,0.0,0.0,0.000,1191047.6,1191047.6,9935,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691352,112305.00
01/16/2019 21:15,2,0.000,ALERT,211.93,306.58,59.975,1547691304,"201051344000646","174011545737251",0.00,-10.00,0,304.48,308.99,0.0,0.0,0.000,1185738.1,1185738.1,9931,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691355,112306.00
01/16/2019 21:15,2,0.000,ALERT,213.96,308.09,59.975,1547691304,"201051344000867","174011545737251",0.00,-8.50,0,304.78,310.49,0.0,0.0,0.000,1187776.6,1187776.6,33768,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691357,112307.00
01/16/2019 21:15,2,0.000,ALERT,214.41,308.09,60.038,1547691304,"201051344000633","174011545737251",0.00,-9.00,0,304.18,310.19,0.0,0.0,0.000,1186694.5,1186694.5,33815,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547691360,112308.00
01/16/2019 21:15,2,0.000,ALERT,211.93,306.88,59.990,1547691304,"201051344000955","174011545737251",0.00,-9.00,0,305.08,308.99,0.0,0.0,0.000,1204657.7,1204657.7,9927,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691362,112309.00
01/16/2019 21:15,2,0.000,ALERT,213.74,307.78,59.990,1547691304,"201051344000648","174011545737251",0.00,-11.00,0,305.68,310.19,0.0,0.0,0.000,1194853.6,1194853.6,33738,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547691365,112310.00
01/16/2019 21:15,2,0.000,ALERT,213.96,308.09,59.990,1547691304,"201051344000645","174011545737251",0.00,-8.50,0,306.28,310.19,0.0,0.0,0.000,1199183.1,1199183.1,33732,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691367,112311.00
01/16/2019 21:15,2,0.000,ALERT,213.74,309.29,59.985,1547691304,"201051344000569","174011545737251",0.00,-9.00,0,306.88,311.39,0.0,0.0,0.000,1216390.6,1216390.6,2001,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547691369,112312.00
01/16/2019 21:15,2,0.000,ALERT,213.96,308.09,59.975,1547691304,"179051228000119","174011545737251",0.00,-7.00,0,304.48,309.59,0.0,0.0,0.000,2889.5,2889.5,2010,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547691371,112313.00
01/16/2019 21:30,2,0.000,ALERT,213.51,308.99,59.996,1547692204,"201051344000579","174011545737251",0.00,-8.50,0,307.48,311.69,0.0,0.0,0.000,1215914.9,1215914.9,2025,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692206,112314.00
01/16/2019 21:30,2,0.000,ALERT,212.16,306.58,60.001,1547692204,"201051344001025","174011545737251",0.00,-10.00,0,303.88,309.29,0.0,0.0,0.000,1200688.2,1200688.2,9942,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692208,112315.00
01/16/2019 21:30,2,0.000,ALERT,212.38,307.18,60.033,1547692204,"201051344001093","174011545737251",0.00,-7.00,0,304.48,308.69,0.0,0.0,0.000,1192806.8,1192806.8,9926,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692210,112316.00
01/16/2019 21:30,2,0.000,ALERT,213.29,308.39,59.996,1547692204,"201051344000458","174011545737251",0.00,-6.50,0,306.88,311.69,0.0,0.0,0.000,1202207.8,1202207.8,2023,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692212,112317.00
01/16/2019 21:30,2,0.000,ALERT,212.38,307.78,59.996,1547692204,"201051344000890","174011545737251",0.00,-8.50,0,304.78,309.59,0.0,0.0,0.000,1197022.3,1197022.3,9923,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692214,112318.00
01/16/2019 21:30,2,0.000,ALERT,213.06,308.09,59.959,1547692204,"201051344000988","174011545737251",0.00,-8.50,0,304.78,310.49,0.0,0.0,0.000,937781.3,937781.3,2038,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692216,112319.00
01/16/2019 21:30,2,0.000,ALERT,212.83,308.09,59.985,1547692204,"201051344000582","174011545737251",0.00,-10.00,0,305.38,309.89,0.0,0.0,0.000,1176965.9,1176965.9,9891,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692217,112320.00
01/16/2019 21:30,2,0.000,ALERT,213.51,309.29,59.948,1547692204,"201051344000868","174011545737251",0.00,-9.00,0,308.09,311.69,0.0,0.0,0.000,1189056.6,1189056.6,33769,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547692219,112321.00
01/16/2019 21:30,2,0.000,ALERT,213.96,308.99,59.990,1547692204,"201051344000576","174011545737251",0.00,-9.00,0,307.48,311.39,0.0,0.0,0.000,1202606.4,1202606.4,6202,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692221,112322.00
01/16/2019 21:30,2,0.000,ALERT,213.51,308.39,60.012,1547692204,"201051344001158","174011545737251",0.00,-10.00,0,306.88,310.79,0.0,0.0,0.000,1182301.8,1182301.8,2026,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692223,112323.00
01/16/2019 21:30,2,0.000,ALERT,212.61,306.88,59.969,1547692204,"201051344000917","174011545737251",0.00,-7.00,0,303.58,308.39,0.0,0.0,0.000,1193796.2,1193796.2,9897,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692225,112324.00
01/16/2019 21:30,2,0.000,ALERT,212.61,306.88,59.959,1547692204,"201051344000417","174011545737251",0.00,-9.00,0,304.48,308.09,0.0,0.0,0.000,968789.8,968789.8,9982,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547692227,112325.00
01/16/2019 21:30,2,0.000,ALERT,212.61,307.18,60.006,1547692204,"201051344000685","174011545737251",0.00,-8.50,0,304.48,308.69,0.0,0.0,0.000,1198024.4,1198024.4,9934,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692229,112326.00
01/16/2019 21:30,2,0.000,ALERT,212.38,306.58,59.985,1547692204,"201051344000651","174011545737251",0.00,-11.00,0,304.18,308.09,0.0,0.0,0.000,1191831.0,1191831.0,9930,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692231,112327.00
01/16/2019 21:30,2,0.000,ALERT,213.29,308.99,59.990,1547692204,"201051344000594","174011545737251",0.00,-9.00,0,306.28,311.09,0.0,0.0,0.000,1206726.6,1206726.6,33737,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692233,112328.00
01/16/2019 21:30,2,0.000,ALERT,213.51,308.39,59.990,1547692204,"201051344000469","174011545737251",0.00,-10.00,0,305.68,310.49,0.0,0.0,0.000,1191028.6,1191028.6,2027,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692234,112329.00
01/16/2019 21:30,2,0.000,ALERT,212.61,307.48,60.028,1547692204,"201051344000585","174011545737251",0.00,-8.50,0,304.48,308.69,0.0,0.0,0.000,1206638.6,1206638.6,9966,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547692236,112330.00
01/16/2019 21:30,2,0.000,ALERT,213.96,308.09,60.022,1547692204,"201051344000853","174011545737251",0.00,-9.00,0,306.88,311.09,0.0,0.0,0.000,1206838.4,1206838.4,2014,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692238,112331.00
01/16/2019 21:30,2,0.000,ALERT,212.61,307.18,59.980,1547692204,"201051344001145","174011545737251",0.00,-8.50,0,305.08,309.29,0.0,0.0,0.000,1205503.4,1205503.4,9909,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692240,112332.00
01/16/2019 21:30,2,0.000,ALERT,212.38,307.18,60.006,1547692204,"201051344000438","174011545737251",0.00,-10.00,0,304.78,308.99,0.0,0.0,0.000,1199420.1,1199420.1,9934,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692242,112333.00
01/16/2019 21:30,2,0.000,ALERT,211.93,307.18,59.990,1547692204,"201051344001135","174011545737251",0.00,-9.00,0,305.08,308.99,0.0,0.0,0.000,1187791.7,1187791.7,9911,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692244,112334.00
01/16/2019 21:30,2,0.000,ALERT,213.29,308.69,59.996,1547692204,"201051344000983","174011545737251",0.00,-8.50,0,307.18,311.09,0.0,0.0,0.000,1206407.2,1206407.2,2016,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692245,112335.00
01/16/2019 21:30,2,0.000,ALERT,212.38,306.88,59.996,1547692204,"201051344001203","174011545737251",0.00,-9.00,0,304.48,310.19,0.0,0.0,0.000,1196637.0,1196637.0,9942,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692247,112336.00
01/16/2019 21:30,2,0.000,ALERT,212.16,307.18,60.001,1547692204,"201051344001230","174011545737251",0.00,-8.50,0,305.38,308.99,0.0,0.0,0.000,1191047.6,1191047.6,9937,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692249,112337.00
01/16/2019 21:30,2,0.000,ALERT,211.93,306.88,59.985,1547692204,"201051344000646","174011545737251",0.00,-9.00,0,304.18,308.69,0.0,0.0,0.000,1185738.1,1185738.1,9933,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692251,112338.00
01/16/2019 21:30,2,0.000,ALERT,213.74,308.09,59.996,1547692204,"201051344000867","174011545737251",0.00,-8.00,0,306.28,311.09,0.0,0.0,0.000,1187776.6,1187776.6,33770,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692253,112339.00
01/16/2019 21:30,2,0.000,ALERT,214.19,308.09,59.996,1547692204,"201051344000633","174011545737251",0.00,-9.00,0,305.38,310.49,0.0,0.0,0.000,1186694.5,1186694.5,33817,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547692254,112340.00
01/16/2019 21:30,2,0.000,ALERT,211.93,307.18,59.996,1547692204,"201051344000955","174011545737251",0.00,-9.00,0,304.78,308.39,0.0,0.0,0.000,1204657.7,1204657.7,9929,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547692256,112341.00
01/16/2019 21:30,2,0.000,ALERT,213.51,307.48,60.001,1547692204,"201051344000648","174011545737251",0.00,-11.00,0,306.28,310.79,0.0,0.0,0.000,1194853.6,1194853.6,33740,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692258,112342.00
01/16/2019 21:30,2,0.000,ALERT,213.96,308.09,59.990,1547692204,"201051344000645","174011545737251",0.00,-8.50,0,306.88,310.79,0.0,0.0,0.000,1199183.1,1199183.1,33734,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547692260,112343.00
01/16/2019 21:30,2,0.000,ALERT,213.51,309.29,60.049,1547692204,"201051344000569","174011545737251",0.00,-9.00,0,307.78,311.69,0.0,0.0,0.000,1216390.6,1216390.6,2003,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547692262,112344.00
01/16/2019 21:30,2,0.000,ALERT,213.96,307.78,60.001,1547692204,"179051228000119","174011545737251",0.00,-7.00,0,305.08,310.19,0.0,0.0,0.000,2889.5,2889.5,2012,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547692264,112345.00
01/16/2019 21:45,2,0.000,ALERT,213.74,309.29,60.012,1547693104,"201051344000579","174011545737251",0.00,-8.50,0,307.48,312.29,0.0,0.0,0.000,1215914.9,1215914.9,2027,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693106,112346.00
01/16/2019 21:45,2,0.000,ALERT,212.38,306.88,60.006,1547693104,"201051344001025","174011545737251",0.00,-10.00,0,304.78,309.29,0.0,0.0,0.000,1200688.2,1200688.2,9944,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547693108,112347.00
01/16/2019 21:45,2,0.000,ALERT,212.61,308.09,60.012,1547693104,"201051344001093","174011545737251",0.00,-6.50,0,305.38,308.99,0.0,0.0,0.000,1192806.8,1192806.8,9928,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693110,112348.00
01/16/2019 21:45,2,0.000,ALERT,213.51,308.69,59.975,1547693104,"201051344000458","174011545737251",0.00,-6.50,0,306.88,312.29,0.0,0.0,0.000,1202207.8,1202207.8,2025,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547693111,112349.00
01/16/2019 21:45,2,0.000,ALERT,212.38,307.78,60.006,1547693104,"201051344000890","174011545737251",0.00,-8.00,0,305.68,309.89,0.0,0.0,0.000,1197022.3,1197022.3,9925,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693113,112350.00
01/16/2019 21:45,2,0.000,ALERT,213.29,308.39,60.038,1547693104,"201051344000988","174011545737251",0.00,-8.50,0,304.18,311.09,0.0,0.0,0.000,937781.3,937781.3,2040,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693115,112351.00
01/16/2019 21:45,2,0.000,ALERT,213.06,308.69,59.975,1547693104,"201051344000582","174011545737251",0.00,-10.00,0,306.28,309.89,0.0,0.0,0.000,1176965.9,1176965.9,9893,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693117,112352.00
01/16/2019 21:45,2,0.000,ALERT,213.74,309.29,60.001,1547693104,"201051344000868","174011545737251",0.00,-8.50,0,307.78,311.99,0.0,0.0,0.000,1189056.6,1189056.6,33771,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693119,112353.00
01/16/2019 21:45,2,0.000,ALERT,214.19,309.29,59.959,1547693104,"201051344000576","174011545737251",0.00,-9.00,0,306.58,311.69,0.0,0.0,0.000,1202606.4,1202606.4,6204,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693120,112354.00
01/16/2019 21:45,2,0.000,ALERT,213.74,308.39,59.990,1547693104,"201051344001158","174011545737251",0.00,-9.00,0,306.58,311.09,0.0,0.0,0.000,1182301.8,1182301.8,2028,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693122,112355.00
01/16/2019 21:45,2,0.000,ALERT,212.61,307.18,60.038,1547693104,"201051344000917","174011545737251",0.00,-7.00,0,304.18,308.69,0.0,0.0,0.000,1193796.2,1193796.2,9899,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693124,112356.00
01/16/2019 21:45,2,0.000,ALERT,212.83,306.88,60.001,1547693104,"201051344000417","174011545737251",0.00,-9.00,0,304.78,308.39,0.0,0.0,0.000,968789.8,968789.8,9984,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547693126,112357.00
01/16/2019 21:45,2,0.000,ALERT,212.83,307.48,59.985,1547693104,"201051344000685","174011545737251",0.00,-8.50,0,305.08,308.99,0.0,0.0,0.000,1198024.4,1198024.4,9936,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547693128,112358.00
01/16/2019 21:45,2,0.000,ALERT,212.83,306.88,60.006,1547693104,"201051344000651","174011545737251",0.00,-11.00,0,304.48,308.39,0.0,0.0,0.000,1191831.0,1191831.0,9932,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693130,112359.00
01/16/2019 21:45,2,0.000,ALERT,213.29,308.99,60.012,1547693104,"201051344000594","174011545737251",0.00,-9.00,0,306.28,311.69,0.0,0.0,0.000,1206726.6,1206726.6,33739,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547693131,112360.00
01/16/2019 21:45,2,0.000,ALERT,213.96,308.99,60.001,1547693104,"201051344000469","174011545737251",0.00,-9.00,0,305.68,311.09,0.0,0.0,0.000,1191028.6,1191028.6,2029,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547693133,112361.00
01/16/2019 21:45,2,0.000,ALERT,212.61,307.78,60.049,1547693104,"201051344000585","174011545737251",0.00,-8.00,0,304.78,308.99,0.0,0.0,0.000,1206638.6,1206638.6,9968,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693135,112362.00
01/16/2019 21:45,2,0.000,ALERT,214.19,308.39,59.985,1547693104,"201051344000853","174011545737251",0.00,-8.50,0,306.58,311.39,0.0,0.0,0.000,1206838.4,1206838.4,2016,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693137,112363.00
01/16/2019 21:45,2,0.000,ALERT,212.83,307.78,60.006,1547693104,"201051344001145","174011545737251",0.00,-8.50,0,305.38,309.29,0.0,0.0,0.000,1205503.4,1205503.4,9911,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547693139,112364.00
01/16/2019 21:45,2,0.000,ALERT,212.61,307.48,60.012,1547693104,"201051344000438","174011545737251",0.00,-9.00,0,305.38,308.99,0.0,0.0,0.000,1199420.1,1199420.1,9936,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547693141,112365.00
01/16/2019 21:45,2,0.000,ALERT,212.38,307.78,59.975,1547693104,"201051344001135","174011545737251",0.00,-8.50,0,305.38,309.29,0.0,0.0,0.000,1187791.7,1187791.7,9913,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693142,112366.00
01/16/2019 21:45,2,0.000,ALERT,213.74,308.99,59.964,1547693104,"201051344000983","174011545737251",0.00,-8.50,0,306.88,311.69,0.0,0.0,0.000,1206407.2,1206407.2,2018,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547693144,112367.00
01/16/2019 21:45,2,0.000,ALERT,212.61,307.18,60.012,1547693104,"201051344001203","174011545737251",0.00,-9.00,0,304.78,310.19,0.0,0.0,0.000,1196637.0,1196637.0,9944,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693146,112368.00
01/16/2019 21:45,2,0.000,ALERT,212.61,307.78,59.996,1547693104,"201051344001230","174011545737251",0.00,-8.50,0,305.38,308.99,0.0,0.0,0.000,1191047.6,1191047.6,9939,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693148,112369.00
01/16/2019 21:45,2,0.000,ALERT,212.38,307.48,59.996,1547693104,"201051344000646","174011545737251",0.00,-9.00,0,304.48,308.69,0.0,0.0,0.000,1185738.1,1185738.1,9935,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547693150,112370.00
01/16/2019 21:45,2,0.000,ALERT,213.96,308.39,60.017,1547693104,"201051344000867","174011545737251",0.00,-8.00,0,305.68,311.69,0.0,0.0,0.000,1187776.6,1187776.6,33772,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547693151,112371.00
01/16/2019 21:45,2,0.000,ALERT,214.41,308.39,59.969,1547693104,"201051344000633","174011545737251",0.00,-9.00,0,305.08,311.09,0.0,0.0,0.000,1186694.5,1186694.5,33819,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547693153,112372.00
01/16/2019 21:45,2,0.000,ALERT,212.16,307.78,59.948,1547693104,"201051344000955","174011545737251",0.00,-8.50,0,305.08,308.69,0.0,0.0,0.000,1204657.7,1204657.7,9931,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693155,112373.00
01/16/2019 21:45,2,0.000,ALERT,213.96,308.09,59.996,1547693104,"201051344000648","174011545737251",0.00,-10.00,0,305.98,311.39,0.0,0.0,0.000,1194853.6,1194853.6,33742,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547693157,112374.00
01/16/2019 21:45,2,0.000,ALERT,214.19,308.69,59.985,1547693104,"201051344000645","174011545737251",0.00,-8.00,0,306.58,311.39,0.0,0.0,0.000,1199183.1,1199183.1,33736,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547693159,112375.00
01/16/2019 21:45,2,0.000,ALERT,213.96,309.59,60.001,1547693104,"201051344000569","174011545737251",0.00,-8.50,0,307.48,312.29,0.0,0.0,0.000,1216390.6,1216390.6,2005,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547693160,112376.00
01/16/2019 21:45,2,0.000,ALERT,214.19,308.39,59.990,1547693104,"179051228000119","174011545737251",0.00,-6.50,0,305.08,310.79,0.0,0.0,0.000,2889.5,2889.5,2014,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547693162,112377.00
01/16/2019 22:00,2,0.000,ALERT,213.51,309.29,59.932,1547694004,"201051344000579","174011545737251",0.00,-8.00,0,307.78,312.29,0.0,0.0,0.000,1215914.9,1215914.9,2029,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694006,112378.00
01/16/2019 22:00,2,0.000,ALERT,211.70,305.98,59.990,1547694004,"201051344001025","174011545737251",0.00,-9.00,0,304.78,309.89,0.0,0.0,0.000,1200688.2,1200688.2,9946,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694008,112379.00
01/16/2019 22:00,2,0.000,ALERT,212.16,306.58,59.969,1547694004,"201051344001093","174011545737251",0.00,-6.50,0,305.08,309.29,0.0,0.0,0.000,1192806.8,1192806.8,9930,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694010,112380.00
01/16/2019 22:00,2,0.000,ALERT,213.29,308.69,60.043,1547694004,"201051344000458","174011545737251",0.00,-6.50,0,306.88,312.29,0.0,0.0,0.000,1202207.8,1202207.8,2027,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694011,112381.00
01/16/2019 22:00,2,0.000,ALERT,211.93,307.18,59.985,1547694004,"201051344000890","174011545737251",0.00,-8.00,0,305.98,310.49,0.0,0.0,0.000,1197022.3,1197022.3,9927,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694013,112382.00
01/16/2019 22:00,2,0.000,ALERT,213.29,308.39,60.001,1547694004,"201051344000988","174011545737251",0.00,-8.00,0,304.18,311.09,0.0,0.0,0.000,937781.3,937781.3,2042,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694015,112383.00
01/16/2019 22:00,2,0.000,ALERT,212.61,307.78,60.038,1547694004,"201051344000582","174011545737251",0.00,-9.00,0,305.98,310.49,0.0,0.0,0.000,1176965.9,1176965.9,9895,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694017,112384.00
01/16/2019 22:00,2,0.000,ALERT,213.51,309.29,60.028,1547694004,"201051344000868","174011545737251",0.00,-8.50,0,307.78,312.29,0.0,0.0,0.000,1189056.6,1189056.6,33773,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694019,112385.00
01/16/2019 22:00,2,0.000,ALERT,213.96,309.29,59.975,1547694004,"201051344000576","174011545737251",0.00,-8.50,0,307.18,311.69,0.0,0.0,0.000,1202606.4,1202606.4,6206,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694020,112386.00
01/16/2019 22:00,2,0.000,ALERT,213.74,308.69,60.001,1547694004,"201051344001158","174011545737251",0.00,-9.00,0,306.88,311.39,0.0,0.0,0.000,1182301.8,1182301.8,2030,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694022,112387.00
01/16/2019 22:00,2,0.000,ALERT,212.38,306.58,60.006,1547694004,"201051344000917","174011545737251",0.00,-6.50,0,304.18,308.99,0.0,0.0,0.000,1193796.2,1193796.2,9901,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694024,112388.00
01/16/2019 22:00,2,0.000,ALERT,212.38,306.58,60.001,1547694004,"201051344000417","174011545737251",0.00,-8.50,0,304.78,308.69,0.0,0.0,0.000,968789.8,968789.8,9986,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694026,112389.00
01/16/2019 22:00,2,0.000,ALERT,212.61,307.18,60.001,1547694004,"201051344000685","174011545737251",0.00,-8.50,0,305.08,309.29,0.0,0.0,0.000,1198024.4,1198024.4,9938,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694028,112390.00
01/16/2019 22:00,2,0.000,ALERT,212.16,306.28,60.001,1547694004,"201051344000651","174011545737251",0.00,-11.00,0,304.78,308.99,0.0,0.0,0.000,1191831.0,1191831.0,9934,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694030,112391.00
01/16/2019 22:00,2,0.000,ALERT,213.29,309.29,60.012,1547694004,"201051344000594","174011545737251",0.00,-9.00,0,306.88,311.69,0.0,0.0,0.000,1206726.6,1206726.6,33741,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694032,112392.00
01/16/2019 22:00,2,0.000,ALERT,213.74,308.69,60.001,1547694004,"201051344000469","174011545737251",0.00,-9.00,0,306.28,311.39,0.0,0.0,0.000,1191028.6,1191028.6,2031,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694033,112393.00
01/16/2019 22:00,2,0.000,ALERT,212.16,306.88,60.012,1547694004,"201051344000585","174011545737251",0.00,-8.00,0,304.78,309.59,0.0,0.0,0.000,1206638.6,1206638.6,9970,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694035,112394.00
01/16/2019 22:00,2,0.000,ALERT,214.19,308.39,60.001,1547694004,"201051344000853","174011545737251",0.00,-8.50,0,307.18,311.69,0.0,0.0,0.000,1206838.4,1206838.4,2018,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694037,112395.00
01/16/2019 22:00,2,0.000,ALERT,212.38,306.88,60.006,1547694004,"201051344001145","174011545737251",0.00,-8.50,0,305.68,309.89,0.0,0.0,0.000,1205503.4,1205503.4,9913,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694039,112396.00
01/16/2019 22:00,2,0.000,ALERT,212.16,306.88,60.022,1547694004,"201051344000438","174011545737251",0.00,-9.00,0,305.68,309.59,0.0,0.0,0.000,1199420.1,1199420.1,9938,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694041,112397.00
01/16/2019 22:00,2,0.000,ALERT,211.70,306.88,59.996,1547694004,"201051344001135","174011545737251",0.00,-8.50,0,305.68,309.89,0.0,0.0,0.000,1187791.7,1187791.7,9915,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694042,112398.00
01/16/2019 22:00,2,0.000,ALERT,213.51,308.99,60.017,1547694004,"201051344000983","174011545737251",0.00,-8.50,0,307.48,311.99,0.0,0.0,0.000,1206407.2,1206407.2,2020,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694044,112399.00
01/16/2019 22:00,2,0.000,ALERT,212.16,306.28,60.001,1547694004,"201051344001203","174011545737251",0.00,-9.00,0,305.08,310.79,0.0,0.0,0.000,1196637.0,1196637.0,9946,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694046,112400.00
01/16/2019 22:00,2,0.000,ALERT,212.16,307.18,59.964,1547694004,"201051344001230","174011545737251",0.00,-8.50,0,305.68,309.59,0.0,0.0,0.000,1191047.6,1191047.6,9941,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694048,112401.00
01/16/2019 22:00,2,0.000,ALERT,211.93,306.58,59.996,1547694004,"201051344000646","174011545737251",0.00,-9.00,0,304.78,308.99,0.0,0.0,0.000,1185738.1,1185738.1,9937,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694050,112402.00
01/16/2019 22:00,2,0.000,ALERT,213.74,308.09,60.001,1547694004,"201051344000867","174011545737251",0.00,-8.00,0,306.28,311.69,0.0,0.0,0.000,1187776.6,1187776.6,33774,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694051,112403.00
01/16/2019 22:00,2,0.000,ALERT,214.19,308.39,59.990,1547694004,"201051344000633","174011545737251",0.00,-9.00,0,305.68,311.09,0.0,0.0,0.000,1186694.5,1186694.5,33821,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694053,112404.00
01/16/2019 22:00,2,0.000,ALERT,211.48,306.58,60.006,1547694004,"201051344000955","174011545737251",0.00,-8.50,0,305.38,309.29,0.0,0.0,0.000,1204657.7,1204657.7,9933,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694055,112405.00
01/16/2019 22:00,2,0.000,ALERT,213.74,307.78,60.006,1547694004,"201051344000648","174011545737251",0.00,-10.00,0,306.28,311.39,0.0,0.0,0.000,1194853.6,1194853.6,33744,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694057,112406.00
01/16/2019 22:00,2,0.000,ALERT,213.96,308.39,60.001,1547694004,"201051344000645","174011545737251",0.00,-8.00,0,307.18,311.39,0.0,0.0,0.000,1199183.1,1199183.1,33738,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694059,112407.00
01/16/2019 22:00,2,0.000,ALERT,213.29,309.29,59.985,1547694004,"201051344000569","174011545737251",0.00,-8.50,0,307.78,312.59,0.0,0.0,0.000,1216390.6,1216390.6,2007,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694061,112408.00
01/16/2019 22:00,2,0.000,ALERT,213.74,307.78,60.006,1547694004,"179051228000119","174011545737251",0.00,-6.50,0,305.98,310.79,0.0,0.0,0.000,2889.5,2889.5,2016,0,0,0,L,46974696,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547694062,112409.00
01/16/2019 22:15,2,0.000,ALERT,213.51,309.59,59.990,1547694903,"201051344000579","174011545737251",0.00,-8.50,0,307.78,311.39,0.0,0.0,0.000,1215914.9,1215914.9,2031,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694906,112410.00
01/16/2019 22:15,2,0.000,ALERT,211.93,306.58,59.990,1547694903,"201051344001025","174011545737251",0.00,-9.00,0,304.18,308.99,0.0,0.0,0.000,1200688.2,1200688.2,9948,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694907,112411.00
01/16/2019 22:15,2,0.000,ALERT,212.16,307.48,60.001,1547694903,"201051344001093","174011545737251",0.00,-7.00,0,304.48,308.39,0.0,0.0,0.000,1192806.8,1192806.8,9932,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694909,112412.00
01/16/2019 22:15,2,0.000,ALERT,213.51,308.99,60.001,1547694903,"201051344000458","174011545737251",0.00,-6.50,0,306.88,311.39,0.0,0.0,0.000,1202207.8,1202207.8,2029,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694911,112413.00
01/16/2019 22:15,2,0.000,ALERT,212.16,307.78,60.001,1547694903,"201051344000890","174011545737251",0.00,-8.00,0,305.08,309.29,0.0,0.0,0.000,1197022.3,1197022.3,9929,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694913,112414.00
01/16/2019 22:15,2,0.000,ALERT,213.29,308.69,59.996,1547694903,"201051344000988","174011545737251",0.00,-8.00,0,304.18,310.19,0.0,0.0,0.000,937781.3,937781.3,2044,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694915,112415.00
01/16/2019 22:15,2,0.000,ALERT,212.61,308.09,59.990,1547694903,"201051344000582","174011545737251",0.00,-10.00,0,305.38,309.59,0.0,0.0,0.000,1176965.9,1176965.9,9897,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694916,112416.00
01/16/2019 22:15,2,0.000,ALERT,213.51,309.59,59.996,1547694903,"201051344000868","174011545737251",0.00,-8.50,0,307.78,311.09,0.0,0.0,0.000,1189056.6,1189056.6,33775,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694918,112417.00
01/16/2019 22:15,2,0.000,ALERT,213.96,309.59,59.996,1547694903,"201051344000576","174011545737251",0.00,-8.50,0,307.18,310.79,0.0,0.0,0.000,1202606.4,1202606.4,6208,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694920,112418.00
01/16/2019 22:15,2,0.000,ALERT,213.51,308.99,59.975,1547694903,"201051344001158","174011545737251",0.00,-9.00,0,306.58,310.49,0.0,0.0,0.000,1182301.8,1182301.8,2032,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694922,112419.00
01/16/2019 22:15,2,0.000,ALERT,212.38,306.88,60.001,1547694903,"201051344000917","174011545737251",0.00,-6.50,0,303.58,308.09,0.0,0.0,0.000,1193796.2,1193796.2,9903,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694924,112420.00
01/16/2019 22:15,2,0.000,ALERT,212.38,306.58,59.990,1547694903,"201051344000417","174011545737251",0.00,-8.50,0,304.18,307.78,0.0,0.0,0.000,968789.8,968789.8,9988,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694926,112421.00
01/16/2019 22:15,2,0.000,ALERT,212.61,307.48,59.996,1547694903,"201051344000685","174011545737251",0.00,-8.50,0,304.48,308.69,0.0,0.0,0.000,1198024.4,1198024.4,9940,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694927,112422.00
01/16/2019 22:15,2,0.000,ALERT,212.38,306.88,60.001,1547694903,"201051344000651","174011545737251",0.00,-10.00,0,304.18,307.78,0.0,0.0,0.000,1191831.0,1191831.0,9936,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694929,112423.00
01/16/2019 22:15,2,0.000,ALERT,213.06,309.29,59.996,1547694903,"201051344000594","174011545737251",0.00,-9.00,0,306.58,310.79,0.0,0.0,0.000,1206726.6,1206726.6,33743,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694931,112424.00
01/16/2019 22:15,2,0.000,ALERT,213.51,308.69,60.022,1547694903,"201051344000469","174011545737251",0.00,-9.00,0,306.28,310.49,0.0,0.0,0.000,1191028.6,1191028.6,2033,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694933,112425.00
01/16/2019 22:15,2,0.000,ALERT,212.38,307.78,59.996,1547694903,"201051344000585","174011545737251",0.00,-8.00,0,304.18,308.39,0.0,0.0,0.000,1206638.6,1206638.6,9972,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694935,112426.00
01/16/2019 22:15,2,0.000,ALERT,213.96,308.69,59.996,1547694903,"201051344000853","174011545737251",0.00,-8.50,0,306.58,310.79,0.0,0.0,0.000,1206838.4,1206838.4,2020,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694937,112427.00
01/16/2019 22:15,2,0.000,ALERT,212.61,307.78,60.022,1547694903,"201051344001145","174011545737251",0.00,-8.50,0,305.08,308.99,0.0,0.0,0.000,1205503.4,1205503.4,9915,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694938,112428.00
01/16/2019 22:15,2,0.000,ALERT,212.16,306.88,59.996,1547694903,"201051344000438","174011545737251",0.00,-9.00,0,304.78,308.99,0.0,0.0,0.000,1199420.1,1199420.1,9940,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694940,112429.00
01/16/2019 22:15,2,0.000,ALERT,211.70,307.18,60.001,1547694903,"201051344001135","174011545737251",0.00,-8.50,0,305.08,308.99,0.0,0.0,0.000,1187791.7,1187791.7,9917,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694942,112430.00
01/16/2019 22:15,2,0.000,ALERT,213.29,308.99,59.996,1547694903,"201051344000983","174011545737251",0.00,-8.00,0,307.18,310.79,0.0,0.0,0.000,1206407.2,1206407.2,2022,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694944,112431.00
01/16/2019 22:15,2,0.000,ALERT,212.16,306.58,60.012,1547694903,"201051344001203","174011545737251",0.00,-9.00,0,304.48,309.89,0.0,0.0,0.000,1196637.0,1196637.0,9948,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694946,112432.00
01/16/2019 22:15,2,0.000,ALERT,212.16,307.48,60.001,1547694903,"201051344001230","174011545737251",0.00,-8.50,0,305.08,308.69,0.0,0.0,0.000,1191047.6,1191047.6,9943,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694948,112433.00
01/16/2019 22:15,2,0.000,ALERT,211.93,306.88,60.033,1547694903,"201051344000646","174011545737251",0.00,-9.00,0,303.88,308.39,0.0,0.0,0.000,1185738.1,1185738.1,9939,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694949,112434.00
01/16/2019 22:15,2,0.000,ALERT,213.51,308.39,60.001,1547694903,"201051344000867","174011545737251",0.00,-7.00,0,306.28,310.79,0.0,0.0,0.000,1187776.6,1187776.6,33776,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694951,112435.00
01/16/2019 22:15,2,0.000,ALERT,213.96,308.69,60.006,1547694903,"201051344000633","174011545737251",0.00,-9.00,0,304.78,310.19,0.0,0.0,0.000,1186694.5,1186694.5,33823,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694953,112436.00
