ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 22:15,2,0.000,ALERT,211.70,307.18,60.001,1547694903,"201051344000955","174011545737251",0.00,-8.50,0,304.78,308.09,0.0,0.0,0.000,1204657.7,1204657.7,9935,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694955,112437.00
01/16/2019 22:15,2,0.000,ALERT,213.51,308.09,60.017,1547694903,"201051344000648","174011545737251",0.00,-10.00,0,306.28,310.49,0.0,0.0,0.000,1194853.6,1194853.6,33746,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694957,112438.00
01/16/2019 22:15,2,0.000,ALERT,213.74,308.69,60.017,1547694903,"201051344000645","174011545737251",0.00,-8.00,0,306.88,310.49,0.0,0.0,0.000,1199183.1,1199183.1,33740,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547694958,112439.00
01/16/2019 22:15,2,0.000,ALERT,213.29,309.59,60.006,1547694903,"201051344000569","174011545737251",0.00,-8.50,0,307.48,311.69,0.0,0.0,0.000,1216390.6,1216390.6,2009,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547694960,112440.00
01/16/2019 22:15,2,0.000,ALERT,213.74,308.39,60.006,1547694903,"179051228000119","174011545737251",0.00,-6.50,0,305.08,309.89,0.0,0.0,0.000,2889.5,2889.5,2018,0,0,0,L,46974696,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547694962,112441.00
01/16/2019 22:30,2,0.000,ALERT,213.51,309.59,59.996,1547695804,"201051344000579","174011545737251",0.00,-8.50,0,308.09,311.69,0.0,0.0,0.000,1215914.9,1215914.9,2033,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695806,112442.00
01/16/2019 22:30,2,0.000,ALERT,212.38,306.88,60.033,1547695804,"201051344001025","174011545737251",0.00,-9.00,0,304.78,309.29,0.0,0.0,0.000,1200688.2,1200688.2,9950,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695807,112443.00
01/16/2019 22:30,2,0.000,ALERT,212.61,307.78,60.006,1547695804,"201051344001093","174011545737251",0.00,-7.00,0,305.38,308.99,0.0,0.0,0.000,1192806.8,1192806.8,9934,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547695809,112444.00
01/16/2019 22:30,2,0.000,ALERT,213.51,308.99,60.012,1547695804,"201051344000458","174011545737251",0.00,-6.50,0,307.48,311.69,0.0,0.0,0.000,1202207.8,1202207.8,2031,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695811,112445.00
01/16/2019 22:30,2,0.000,ALERT,212.61,308.09,60.001,1547695804,"201051344000890","174011545737251",0.00,-8.00,0,305.98,309.59,0.0,0.0,0.000,1197022.3,1197022.3,9931,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695813,112446.00
01/16/2019 22:30,2,0.000,ALERT,213.29,308.69,60.006,1547695804,"201051344000988","174011545737251",0.00,-8.00,0,304.78,310.79,0.0,0.0,0.000,937781.3,937781.3,2046,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695815,112447.00
01/16/2019 22:30,2,0.000,ALERT,213.29,308.69,60.006,1547695804,"201051344000582","174011545737251",0.00,-9.00,0,305.98,309.59,0.0,0.0,0.000,1176965.9,1176965.9,9899,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695816,112448.00
01/16/2019 22:30,2,0.000,ALERT,213.74,309.89,60.006,1547695804,"201051344000868","174011545737251",0.00,-8.50,0,308.09,311.69,0.0,0.0,0.000,1189056.6,1189056.6,33777,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547695819,112449.00
01/16/2019 22:30,2,0.000,ALERT,213.96,309.29,60.043,1547695804,"201051344000576","174011545737251",0.00,-8.50,0,307.48,311.09,0.0,0.0,0.000,1202606.4,1202606.4,6210,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547695820,112450.00
01/16/2019 22:30,2,0.000,ALERT,213.51,308.69,60.017,1547695804,"201051344001158","174011545737251",0.00,-9.00,0,307.18,310.79,0.0,0.0,0.000,1182301.8,1182301.8,2034,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695822,112451.00
01/16/2019 22:30,2,0.000,ALERT,212.83,307.18,60.012,1547695804,"201051344000917","174011545737251",0.00,-6.50,0,304.18,308.39,0.0,0.0,0.000,1193796.2,1193796.2,9905,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695824,112452.00
01/16/2019 22:30,2,0.000,ALERT,212.61,306.88,60.017,1547695804,"201051344000417","174011545737251",0.00,-8.50,0,304.78,308.09,0.0,0.0,0.000,968789.8,968789.8,9990,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547695826,112453.00
01/16/2019 22:30,2,0.000,ALERT,213.06,307.78,60.012,1547695804,"201051344000685","174011545737251",0.00,-8.50,0,305.08,308.99,0.0,0.0,0.000,1198024.4,1198024.4,9942,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695828,112454.00
01/16/2019 22:30,2,0.000,ALERT,212.61,306.88,60.054,1547695804,"201051344000651","174011545737251",0.00,-10.00,0,304.78,308.09,0.0,0.0,0.000,1191831.0,1191831.0,9938,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695830,112455.00
01/16/2019 22:30,2,0.000,ALERT,213.06,309.29,60.017,1547695804,"201051344000594","174011545737251",0.00,-9.00,0,307.18,311.39,0.0,0.0,0.000,1206726.6,1206726.6,33745,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695832,112456.00
01/16/2019 22:30,2,0.000,ALERT,213.74,308.99,60.033,1547695804,"201051344000469","174011545737251",0.00,-9.00,0,306.58,310.79,0.0,0.0,0.000,1191028.6,1191028.6,2035,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695833,112457.00
01/16/2019 22:30,2,0.000,ALERT,212.83,307.78,59.996,1547695804,"201051344000585","174011545737251",0.00,-8.00,0,305.08,308.69,0.0,0.0,0.000,1206638.6,1206638.6,9974,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695835,112458.00
01/16/2019 22:30,2,0.000,ALERT,214.19,309.29,60.049,1547695804,"201051344000853","174011545737251",0.00,-8.50,0,307.18,311.09,0.0,0.0,0.000,1206838.4,1206838.4,2022,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695837,112459.00
01/16/2019 22:30,2,0.000,ALERT,212.83,307.78,60.001,1547695804,"201051344001145","174011545737251",0.00,-8.50,0,305.68,309.29,0.0,0.0,0.000,1205503.4,1205503.4,9917,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695839,112460.00
01/16/2019 22:30,2,0.000,ALERT,212.61,307.48,59.969,1547695804,"201051344000438","174011545737251",0.00,-9.00,0,305.38,308.99,0.0,0.0,0.000,1199420.1,1199420.1,9942,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547695841,112461.00
01/16/2019 22:30,2,0.000,ALERT,212.38,308.09,60.006,1547695804,"201051344001135","174011545737251",0.00,-8.50,0,305.68,309.29,0.0,0.0,0.000,1187791.7,1187791.7,9919,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695842,112462.00
01/16/2019 22:30,2,0.000,ALERT,213.74,309.29,59.980,1547695804,"201051344000983","174011545737251",0.00,-8.00,0,307.48,311.39,0.0,0.0,0.000,1206407.2,1206407.2,2024,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547695844,112463.00
01/16/2019 22:30,2,0.000,ALERT,212.83,307.48,60.054,1547695804,"201051344001203","174011545737251",0.00,-9.00,0,304.78,310.19,0.0,0.0,0.000,1196637.0,1196637.0,9950,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695846,112464.00
01/16/2019 22:30,2,0.000,ALERT,212.61,308.09,59.980,1547695804,"201051344001230","174011545737251",0.00,-8.50,0,305.38,308.99,0.0,0.0,0.000,1191047.6,1191047.6,9945,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547695848,112465.00
01/16/2019 22:30,2,0.000,ALERT,212.38,307.48,59.996,1547695804,"201051344000646","174011545737251",0.00,-9.00,0,304.78,308.69,0.0,0.0,0.000,1185738.1,1185738.1,9941,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547695850,112466.00
01/16/2019 22:30,2,0.000,ALERT,213.96,308.99,60.033,1547695804,"201051344000867","174011545737251",0.00,-7.00,0,306.28,311.09,0.0,0.0,0.000,1187776.6,1187776.6,33778,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695852,112467.00
01/16/2019 22:30,2,0.000,ALERT,214.41,308.99,60.012,1547695804,"201051344000633","174011545737251",0.00,-9.00,0,305.38,310.49,0.0,0.0,0.000,1186694.5,1186694.5,33825,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695854,112468.00
01/16/2019 22:30,2,0.000,ALERT,212.16,307.78,59.996,1547695804,"201051344000955","174011545737251",0.00,-8.50,0,305.38,308.39,0.0,0.0,0.000,1204657.7,1204657.7,9937,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695855,112469.00
01/16/2019 22:30,2,0.000,ALERT,213.74,308.39,59.996,1547695804,"201051344000648","174011545737251",0.00,-10.00,0,306.58,310.79,0.0,0.0,0.000,1194853.6,1194853.6,33748,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695857,112470.00
01/16/2019 22:30,2,0.000,ALERT,213.96,308.99,60.017,1547695804,"201051344000645","174011545737251",0.00,-8.00,0,307.48,310.79,0.0,0.0,0.000,1199183.1,1199183.1,33742,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695859,112471.00
01/16/2019 22:30,2,0.000,ALERT,213.74,309.59,60.006,1547695804,"201051344000569","174011545737251",0.00,-8.00,0,308.09,311.99,0.0,0.0,0.000,1216390.6,1216390.6,2011,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547695861,112472.00
01/16/2019 22:30,2,0.000,ALERT,213.96,308.39,60.001,1547695804,"179051228000119","174011545737251",0.00,-6.50,0,305.68,310.49,0.0,0.0,0.000,2889.5,2889.5,2020,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547695863,112473.00
01/16/2019 22:45,2,0.000,ALERT,212.83,306.28,60.022,1547696704,"201051344000579","174011545737251",0.00,-8.50,0,299.07,314.10,0.0,0.0,0.000,1215914.9,1215914.9,2035,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696706,112474.00
01/16/2019 22:45,2,0.000,ALERT,211.70,303.88,59.975,1547696704,"201051344001025","174011545737251",0.00,-10.00,0,296.06,311.69,0.0,0.0,0.000,1200688.2,1200688.2,9952,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696708,112475.00
01/16/2019 22:45,2,0.000,ALERT,211.93,304.78,59.969,1547696704,"201051344001093","174011545737251",0.00,-6.50,0,296.36,311.09,0.0,0.0,0.000,1192806.8,1192806.8,9936,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696709,112476.00
01/16/2019 22:45,2,0.000,ALERT,212.61,305.38,59.969,1547696704,"201051344000458","174011545737251",0.00,-6.50,0,298.47,314.10,0.0,0.0,0.000,1202207.8,1202207.8,2033,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696711,112477.00
01/16/2019 22:45,2,0.000,ALERT,211.93,305.08,60.043,1547696704,"201051344000890","174011545737251",0.00,-8.00,0,297.26,311.99,0.0,0.0,0.000,1197022.3,1197022.3,9933,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696713,112478.00
01/16/2019 22:45,2,0.000,ALERT,212.61,305.38,59.996,1547696704,"201051344000988","174011545737251",0.00,-8.00,0,296.06,312.89,0.0,0.0,0.000,937781.3,937781.3,2048,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696715,112479.00
01/16/2019 22:45,2,0.000,ALERT,212.38,305.68,59.996,1547696704,"201051344000582","174011545737251",0.00,-9.00,0,297.26,311.99,0.0,0.0,0.000,1176965.9,1176965.9,9901,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696717,112480.00
01/16/2019 22:45,2,0.000,ALERT,212.83,306.28,59.953,1547696704,"201051344000868","174011545737251",0.00,-8.50,0,299.07,314.10,0.0,0.0,0.000,1189056.6,1189056.6,33779,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696718,112481.00
01/16/2019 22:45,2,0.000,ALERT,213.29,305.98,59.996,1547696704,"201051344000576","174011545737251",0.00,-8.50,0,298.47,313.50,0.0,0.0,0.000,1202606.4,1202606.4,6212,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696720,112482.00
01/16/2019 22:45,2,0.000,ALERT,213.06,305.38,59.996,1547696704,"201051344001158","174011545737251",0.00,-9.00,0,297.87,313.20,0.0,0.0,0.000,1182301.8,1182301.8,2036,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547696722,112483.00
01/16/2019 22:45,2,0.000,ALERT,212.16,304.18,59.975,1547696704,"201051344000917","174011545737251",0.00,-6.50,0,295.16,310.49,0.0,0.0,0.000,1193796.2,1193796.2,9907,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696724,112484.00
01/16/2019 22:45,2,0.000,ALERT,212.38,304.18,59.990,1547696704,"201051344000417","174011545737251",0.00,-8.50,0,296.06,310.49,0.0,0.0,0.000,968789.8,968789.8,9992,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696726,112485.00
01/16/2019 22:45,2,0.000,ALERT,212.38,304.78,60.033,1547696704,"201051344000685","174011545737251",0.00,-8.50,0,296.66,310.79,0.0,0.0,0.000,1198024.4,1198024.4,9944,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696728,112486.00
01/16/2019 22:45,2,0.000,ALERT,212.16,303.88,60.006,1547696704,"201051344000651","174011545737251",0.00,-10.00,0,296.06,310.49,0.0,0.0,0.000,1191831.0,1191831.0,9940,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696730,112487.00
01/16/2019 22:45,2,0.000,ALERT,212.61,306.28,59.996,1547696704,"201051344000594","174011545737251",0.00,-9.00,0,298.17,313.50,0.0,0.0,0.000,1206726.6,1206726.6,33747,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696732,112488.00
01/16/2019 22:45,2,0.000,ALERT,213.06,305.98,59.996,1547696704,"201051344000469","174011545737251",0.00,-9.00,0,297.57,313.20,0.0,0.0,0.000,1191028.6,1191028.6,2037,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696733,112489.00
01/16/2019 22:45,2,0.000,ALERT,212.16,304.78,60.001,1547696704,"201051344000585","174011545737251",0.00,-8.00,0,296.06,311.09,0.0,0.0,0.000,1206638.6,1206638.6,9976,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696735,112490.00
01/16/2019 22:45,2,0.000,ALERT,213.51,305.98,59.975,1547696704,"201051344000853","174011545737251",0.00,-8.50,0,298.47,313.50,0.0,0.0,0.000,1206838.4,1206838.4,2024,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696737,112491.00
01/16/2019 22:45,2,0.000,ALERT,212.38,305.08,59.996,1547696704,"201051344001145","174011545737251",0.00,-8.50,0,296.96,311.69,0.0,0.0,0.000,1205503.4,1205503.4,9919,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696739,112492.00
01/16/2019 22:45,2,0.000,ALERT,212.16,304.48,60.017,1547696704,"201051344000438","174011545737251",0.00,-9.00,0,296.66,311.39,0.0,0.0,0.000,1199420.1,1199420.1,9944,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547696741,112493.00
01/16/2019 22:45,2,0.000,ALERT,211.70,304.78,59.990,1547696704,"201051344001135","174011545737251",0.00,-8.50,0,296.66,311.69,0.0,0.0,0.000,1187791.7,1187791.7,9921,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696742,112494.00
01/16/2019 22:45,2,0.000,ALERT,212.83,305.68,60.022,1547696704,"201051344000983","174011545737251",0.00,-8.00,0,298.47,313.80,0.0,0.0,0.000,1206407.2,1206407.2,2026,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696744,112495.00
01/16/2019 22:45,2,0.000,ALERT,211.93,304.18,59.985,1547696704,"201051344001203","174011545737251",0.00,-9.00,0,296.36,312.59,0.0,0.0,0.000,1196637.0,1196637.0,9952,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696746,112496.00
01/16/2019 22:45,2,0.000,ALERT,211.93,305.08,59.985,1547696704,"201051344001230","174011545737251",0.00,-8.50,0,296.96,311.39,0.0,0.0,0.000,1191047.6,1191047.6,9947,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696748,112497.00
01/16/2019 22:45,2,0.000,ALERT,211.93,304.78,60.033,1547696704,"201051344000646","174011545737251",0.00,-9.00,0,295.76,310.79,0.0,0.0,0.000,1185738.1,1185738.1,9943,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696750,112498.00
01/16/2019 22:45,2,0.000,ALERT,213.06,305.08,60.006,1547696704,"201051344000867","174011545737251",0.00,-7.00,0,297.57,313.50,0.0,0.0,0.000,1187776.6,1187776.6,33780,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696752,112499.00
01/16/2019 22:45,2,0.000,ALERT,213.51,305.38,59.996,1547696704,"201051344000633","174011545737251",0.00,-9.00,0,296.96,313.20,0.0,0.0,0.000,1186694.5,1186694.5,33827,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696754,112500.00
01/16/2019 22:45,2,0.000,ALERT,211.70,304.48,60.028,1547696704,"201051344000955","174011545737251",0.00,-8.50,0,296.66,310.79,0.0,0.0,0.000,1204657.7,1204657.7,9939,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696756,112501.00
01/16/2019 22:45,2,0.000,ALERT,212.83,304.48,59.996,1547696704,"201051344000648","174011545737251",0.00,-10.00,0,297.57,313.20,0.0,0.0,0.000,1194853.6,1194853.6,33750,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696758,112502.00
01/16/2019 22:45,2,0.000,ALERT,213.06,305.08,60.001,1547696704,"201051344000645","174011545737251",0.00,-8.00,0,298.47,313.20,0.0,0.0,0.000,1199183.1,1199183.1,33744,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547696760,112503.00
01/16/2019 22:45,2,0.000,ALERT,212.83,305.98,60.033,1547696704,"201051344000569","174011545737251",0.00,-8.50,0,299.07,314.40,0.0,0.0,0.000,1216390.6,1216390.6,2013,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547696761,112504.00
01/16/2019 22:45,2,0.000,ALERT,213.06,304.78,59.996,1547696704,"179051228000119","174011545737251",0.00,-6.50,0,296.96,312.89,0.0,0.0,0.000,2889.5,2889.5,2022,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547696763,112505.00
01/16/2019 23:00,2,0.000,ALERT,212.61,306.28,60.017,1547697604,"201051344000579","174011545737251",0.00,-8.00,0,304.48,308.39,0.0,0.0,0.000,1215914.9,1215914.9,2037,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547697606,112506.00
01/16/2019 23:00,2,0.000,ALERT,211.48,304.18,60.033,1547697604,"201051344001025","174011545737251",0.00,-9.00,0,302.07,306.88,0.0,0.0,0.000,1200688.2,1200688.2,9954,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697608,112507.00
01/16/2019 23:00,2,0.000,ALERT,211.70,305.08,60.033,1547697604,"201051344001093","174011545737251",0.00,-6.50,0,302.37,306.28,0.0,0.0,0.000,1192806.8,1192806.8,9938,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697609,112508.00
01/16/2019 23:00,2,0.000,ALERT,212.38,305.38,60.033,1547697604,"201051344000458","174011545737251",0.00,-6.50,0,303.88,308.09,0.0,0.0,0.000,1202207.8,1202207.8,2035,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697611,112509.00
01/16/2019 23:00,2,0.000,ALERT,211.48,305.38,60.022,1547697604,"201051344000890","174011545737251",0.00,-8.00,0,302.98,307.18,0.0,0.0,0.000,1197022.3,1197022.3,9935,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547697613,112510.00
01/16/2019 23:00,2,0.000,ALERT,212.16,304.78,60.022,1547697604,"201051344000988","174011545737251",0.00,-8.00,0,301.17,306.88,0.0,0.0,0.000,937781.3,937781.3,2050,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697615,112511.00
01/16/2019 23:00,2,0.000,ALERT,212.16,305.68,59.990,1547697604,"201051344000582","174011545737251",0.00,-9.00,0,303.28,307.18,0.0,0.0,0.000,1176965.9,1176965.9,9903,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697617,112512.00
01/16/2019 23:00,2,0.000,ALERT,212.38,305.98,60.075,1547697604,"201051344000868","174011545737251",0.00,-8.50,0,304.48,308.39,0.0,0.0,0.000,1189056.6,1189056.6,33781,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697618,112513.00
01/16/2019 23:00,2,0.000,ALERT,213.06,305.98,60.038,1547697604,"201051344000576","174011545737251",0.00,-8.50,0,303.88,307.78,0.0,0.0,0.000,1202606.4,1202606.4,6214,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547697620,112514.00
01/16/2019 23:00,2,0.000,ALERT,212.83,305.38,60.033,1547697604,"201051344001158","174011545737251",0.00,-9.00,0,303.28,307.18,0.0,0.0,0.000,1182301.8,1182301.8,2038,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697622,112515.00
01/16/2019 23:00,2,0.000,ALERT,211.93,304.48,59.985,1547697604,"201051344000917","174011545737251",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,1193796.2,1193796.2,9909,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697624,112516.00
01/16/2019 23:00,2,0.000,ALERT,211.93,304.48,60.033,1547697604,"201051344000417","174011545737251",0.00,-8.50,0,302.37,305.98,0.0,0.0,0.000,968789.8,968789.8,9994,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697626,112517.00
01/16/2019 23:00,2,0.000,ALERT,211.93,305.08,60.033,1547697604,"201051344000685","174011545737251",0.00,-8.50,0,302.68,306.28,0.0,0.0,0.000,1198024.4,1198024.4,9946,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697627,112518.00
01/16/2019 23:00,2,0.000,ALERT,211.70,304.48,60.043,1547697604,"201051344000651","174011545737251",0.00,-11.00,0,302.37,305.98,0.0,0.0,0.000,1191831.0,1191831.0,9942,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697629,112519.00
01/16/2019 23:00,2,0.000,ALERT,212.16,305.98,60.054,1547697604,"201051344000594","174011545737251",0.00,-9.00,0,303.58,307.78,0.0,0.0,0.000,1206726.6,1206726.6,33749,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697631,112520.00
01/16/2019 23:00,2,0.000,ALERT,212.61,305.38,60.033,1547697604,"201051344000469","174011545737251",0.00,-9.00,0,302.68,307.48,0.0,0.0,0.000,1191028.6,1191028.6,2039,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697633,112521.00
01/16/2019 23:00,2,0.000,ALERT,211.70,305.38,60.033,1547697604,"201051344000585","174011545737251",0.00,-8.00,0,302.37,306.58,0.0,0.0,0.000,1206638.6,1206638.6,9978,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697635,112522.00
01/16/2019 23:00,2,0.000,ALERT,213.06,305.08,60.038,1547697604,"201051344000853","174011545737251",0.00,-8.50,0,303.58,307.48,0.0,0.0,0.000,1206838.4,1206838.4,2026,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697637,112523.00
01/16/2019 23:00,2,0.000,ALERT,211.93,305.08,60.033,1547697604,"201051344001145","174011545737251",0.00,-8.50,0,302.98,306.88,0.0,0.0,0.000,1205503.4,1205503.4,9921,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697639,112524.00
01/16/2019 23:00,2,0.000,ALERT,211.70,304.78,60.038,1547697604,"201051344000438","174011545737251",0.00,-9.00,0,302.98,306.58,0.0,0.0,0.000,1199420.1,1199420.1,9946,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547697640,112525.00
01/16/2019 23:00,2,0.000,ALERT,211.25,304.78,60.043,1547697604,"201051344001135","174011545737251",0.00,-8.50,0,302.98,306.88,0.0,0.0,0.000,1187791.7,1187791.7,9923,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697642,112526.00
01/16/2019 23:00,2,0.000,ALERT,212.61,305.38,60.075,1547697604,"201051344000983","174011545737251",0.00,-8.00,0,303.88,307.78,0.0,0.0,0.000,1206407.2,1206407.2,2028,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697644,112527.00
01/16/2019 23:00,2,0.000,ALERT,211.70,304.48,59.990,1547697604,"201051344001203","174011545737251",0.00,-9.00,0,302.37,307.78,0.0,0.0,0.000,1196637.0,1196637.0,9954,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697646,112528.00
01/16/2019 23:00,2,0.000,ALERT,211.48,305.08,60.022,1547697604,"201051344001230","174011545737251",0.00,-8.50,0,302.98,306.58,0.0,0.0,0.000,1191047.6,1191047.6,9949,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697648,112529.00
01/16/2019 23:00,2,0.000,ALERT,211.25,304.78,60.043,1547697604,"201051344000646","174011545737251",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,1185738.1,1185738.1,9945,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697649,112530.00
01/16/2019 23:00,2,0.000,ALERT,212.83,304.78,60.059,1547697604,"201051344000867","174011545737251",0.00,-7.00,0,302.37,307.78,0.0,0.0,0.000,1187776.6,1187776.6,33782,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697651,112531.00
01/16/2019 23:00,2,0.000,ALERT,213.06,305.08,60.033,1547697604,"201051344000633","174011545737251",0.00,-8.50,0,301.47,306.88,0.0,0.0,0.000,1186694.5,1186694.5,33829,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697653,112532.00
01/16/2019 23:00,2,0.000,ALERT,211.03,304.78,60.038,1547697604,"201051344000955","174011545737251",0.00,-8.50,0,302.37,306.28,0.0,0.0,0.000,1204657.7,1204657.7,9941,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697655,112533.00
01/16/2019 23:00,2,0.000,ALERT,212.38,304.48,60.070,1547697604,"201051344000648","174011545737251",0.00,-10.00,0,302.68,307.48,0.0,0.0,0.000,1194853.6,1194853.6,33752,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697657,112534.00
01/16/2019 23:00,2,0.000,ALERT,212.83,305.08,59.990,1547697604,"201051344000645","174011545737251",0.00,-8.00,0,303.58,307.48,0.0,0.0,0.000,1199183.1,1199183.1,33746,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697658,112535.00
01/16/2019 23:00,2,0.000,ALERT,212.38,305.68,60.012,1547697604,"201051344000569","174011545737251",0.00,-8.00,0,304.18,308.69,0.0,0.0,0.000,1216390.6,1216390.6,2015,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547697660,112536.00
01/16/2019 23:00,2,0.000,ALERT,212.83,304.48,60.028,1547697604,"179051228000119","174011545737251",0.00,-6.50,0,301.77,306.58,0.0,0.0,0.000,2889.5,2889.5,2024,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547697662,112537.00
01/16/2019 23:15,2,0.000,ALERT,212.61,306.58,60.017,1547698504,"201051344000579","174011545737251",0.00,-8.50,0,304.48,308.69,0.0,0.0,0.000,1215914.9,1215914.9,2039,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698506,112538.00
01/16/2019 23:15,2,0.000,ALERT,211.48,303.28,60.043,1547698504,"201051344001025","174011545737251",0.00,-9.00,0,302.07,306.88,0.0,0.0,0.000,1200688.2,1200688.2,9956,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698508,112539.00
01/16/2019 23:15,2,0.000,ALERT,211.70,304.18,60.054,1547698504,"201051344001093","174011545737251",0.00,-6.50,0,302.68,306.58,0.0,0.0,0.000,1192806.8,1192806.8,9940,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698510,112540.00
01/16/2019 23:15,2,0.000,ALERT,212.38,305.98,60.033,1547698504,"201051344000458","174011545737251",0.00,-6.00,0,303.58,308.39,0.0,0.0,0.000,1202207.8,1202207.8,2037,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698512,112541.00
01/16/2019 23:15,2,0.000,ALERT,211.48,304.48,60.022,1547698504,"201051344000890","174011545737251",0.00,-8.00,0,303.28,307.48,0.0,0.0,0.000,1197022.3,1197022.3,9937,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698514,112542.00
01/16/2019 23:15,2,0.000,ALERT,212.38,305.68,60.022,1547698504,"201051344000988","174011545737251",0.00,-8.00,0,300.87,307.18,0.0,0.0,0.000,937781.3,937781.3,2052,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547698515,112543.00
01/16/2019 23:15,2,0.000,ALERT,212.16,305.08,60.022,1547698504,"201051344000582","174011545737251",0.00,-9.00,0,303.58,307.18,0.0,0.0,0.000,1176965.9,1176965.9,9905,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698517,112544.00
01/16/2019 23:15,2,0.000,ALERT,212.61,306.58,59.996,1547698504,"201051344000868","174011545737251",0.00,-8.00,0,304.18,308.69,0.0,0.0,0.000,1189056.6,1189056.6,33783,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698519,112545.00
01/16/2019 23:15,2,0.000,ALERT,213.06,306.58,60.012,1547698504,"201051344000576","174011545737251",0.00,-8.50,0,303.88,308.09,0.0,0.0,0.000,1202606.4,1202606.4,6216,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698521,112546.00
01/16/2019 23:15,2,0.000,ALERT,212.83,305.68,60.022,1547698504,"201051344001158","174011545737251",0.00,-9.00,0,302.98,307.18,0.0,0.0,0.000,1182301.8,1182301.8,2040,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698523,112547.00
01/16/2019 23:15,2,0.000,ALERT,211.93,303.58,60.022,1547698504,"201051344000917","174011545737251",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,1193796.2,1193796.2,9911,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547698525,112548.00
01/16/2019 23:15,2,0.000,ALERT,211.70,302.98,60.012,1547698504,"201051344000417","174011545737251",0.00,-8.50,0,302.37,305.98,0.0,0.0,0.000,968789.8,968789.8,9996,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698526,112549.00
01/16/2019 23:15,2,0.000,ALERT,212.16,304.18,60.022,1547698504,"201051344000685","174011545737251",0.00,-8.50,0,302.68,306.58,0.0,0.0,0.000,1198024.4,1198024.4,9948,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698528,112550.00
01/16/2019 23:15,2,0.000,ALERT,211.93,302.98,60.012,1547698504,"201051344000651","174011545737251",0.00,-10.00,0,302.07,305.98,0.0,0.0,0.000,1191831.0,1191831.0,9944,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698530,112551.00
01/16/2019 23:15,2,0.000,ALERT,212.38,306.28,60.012,1547698504,"201051344000594","174011545737251",0.00,-8.50,0,303.28,308.09,0.0,0.0,0.000,1206726.6,1206726.6,33751,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698532,112552.00
01/16/2019 23:15,2,0.000,ALERT,212.83,305.98,60.038,1547698504,"201051344000469","174011545737251",0.00,-9.00,0,302.68,307.48,0.0,0.0,0.000,1191028.6,1191028.6,2041,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698534,112553.00
01/16/2019 23:15,2,0.000,ALERT,211.93,304.18,59.985,1547698504,"201051344000585","174011545737251",0.00,-8.00,0,302.37,306.88,0.0,0.0,0.000,1206638.6,1206638.6,9980,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698535,112554.00
01/16/2019 23:15,2,0.000,ALERT,212.83,305.08,59.980,1547698504,"201051344000853","174011545737251",0.00,-8.50,0,303.28,307.48,0.0,0.0,0.000,1206838.4,1206838.4,2028,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698537,112555.00
01/16/2019 23:15,2,0.000,ALERT,211.93,304.18,60.001,1547698504,"201051344001145","174011545737251",0.00,-8.50,0,302.68,306.88,0.0,0.0,0.000,1205503.4,1205503.4,9923,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698539,112556.00
01/16/2019 23:15,2,0.000,ALERT,211.70,303.88,60.006,1547698504,"201051344000438","174011545737251",0.00,-9.00,0,302.37,306.88,0.0,0.0,0.000,1199420.1,1199420.1,9948,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547698541,112557.00
01/16/2019 23:15,2,0.000,ALERT,211.25,303.58,60.001,1547698504,"201051344001135","174011545737251",0.00,-8.50,0,302.68,306.88,0.0,0.0,0.000,1187791.7,1187791.7,9925,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698543,112558.00
01/16/2019 23:15,2,0.000,ALERT,212.61,305.98,60.001,1547698504,"201051344000983","174011545737251",0.00,-8.00,0,303.58,308.09,0.0,0.0,0.000,1206407.2,1206407.2,2030,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698545,112559.00
01/16/2019 23:15,2,0.000,ALERT,211.70,303.28,59.996,1547698504,"201051344001203","174011545737251",0.00,-9.00,0,302.07,308.09,0.0,0.0,0.000,1196637.0,1196637.0,9956,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698546,112560.00
01/16/2019 23:15,2,0.000,ALERT,211.70,304.18,60.012,1547698504,"201051344001230","174011545737251",0.00,-8.00,0,302.68,306.58,0.0,0.0,0.000,1191047.6,1191047.6,9951,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698548,112561.00
01/16/2019 23:15,2,0.000,ALERT,211.48,303.88,60.006,1547698504,"201051344000646","174011545737251",0.00,-9.00,0,301.77,306.28,0.0,0.0,0.000,1185738.1,1185738.1,9947,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698550,112562.00
01/16/2019 23:15,2,0.000,ALERT,212.83,305.08,60.038,1547698504,"201051344000867","174011545737251",0.00,-8.00,0,302.68,307.78,0.0,0.0,0.000,1187776.6,1187776.6,33784,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698552,112563.00
01/16/2019 23:15,2,0.000,ALERT,213.29,305.38,60.006,1547698504,"201051344000633","174011545737251",0.00,-8.50,0,301.47,307.18,0.0,0.0,0.000,1186694.5,1186694.5,33831,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547698554,112564.00
01/16/2019 23:15,2,0.000,ALERT,211.48,303.88,60.038,1547698504,"201051344000955","174011545737251",0.00,-8.50,0,302.37,306.28,0.0,0.0,0.000,1204657.7,1204657.7,9943,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547698555,112565.00
01/16/2019 23:15,2,0.000,ALERT,212.83,305.38,60.006,1547698504,"201051344000648","174011545737251",0.00,-10.00,0,302.68,307.48,0.0,0.0,0.000,1194853.6,1194853.6,33754,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698557,112566.00
01/16/2019 23:15,2,0.000,ALERT,213.06,305.68,60.006,1547698504,"201051344000645","174011545737251",0.00,-8.00,0,303.28,307.78,0.0,0.0,0.000,1199183.1,1199183.1,33748,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698559,112567.00
01/16/2019 23:15,2,0.000,ALERT,212.83,306.58,60.038,1547698504,"201051344000569","174011545737251",0.00,-8.50,0,304.18,308.69,0.0,0.0,0.000,1216390.6,1216390.6,2017,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547698561,112568.00
01/16/2019 23:15,2,0.000,ALERT,213.06,305.38,59.959,1547698504,"179051228000119","174011545737251",0.00,-6.50,0,301.77,306.88,0.0,0.0,0.000,2889.5,2889.5,2026,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547698563,112569.00
01/16/2019 23:30,2,0.000,ALERT,213.06,306.88,60.012,1547699404,"201051344000579","174011545737251",0.00,-8.00,0,304.78,308.99,0.0,0.0,0.000,1215914.9,1215914.9,2041,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699406,112570.00
01/16/2019 23:30,2,0.000,ALERT,211.70,304.48,59.975,1547699404,"201051344001025","174011545737251",0.00,-9.00,0,301.47,306.88,0.0,0.0,0.000,1200688.2,1200688.2,9958,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699408,112571.00
01/16/2019 23:30,2,0.000,ALERT,212.16,305.38,60.017,1547699404,"201051344001093","174011545737251",0.00,-6.50,0,301.77,306.28,0.0,0.0,0.000,1192806.8,1192806.8,9942,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699410,112572.00
01/16/2019 23:30,2,0.000,ALERT,213.06,305.98,60.001,1547699404,"201051344000458","174011545737251",0.00,-6.00,0,304.18,308.39,0.0,0.0,0.000,1202207.8,1202207.8,2039,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699411,112573.00
01/16/2019 23:30,2,0.000,ALERT,211.93,305.68,60.022,1547699404,"201051344000890","174011545737251",0.00,-8.00,0,302.37,307.48,0.0,0.0,0.000,1197022.3,1197022.3,9939,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547699413,112574.00
01/16/2019 23:30,2,0.000,ALERT,212.83,305.98,60.012,1547699404,"201051344000988","174011545737251",0.00,-8.00,0,301.47,307.48,0.0,0.0,0.000,937781.3,937781.3,2054,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699415,112575.00
01/16/2019 23:30,2,0.000,ALERT,212.61,306.58,60.028,1547699404,"201051344000582","174011545737251",0.00,-9.00,0,302.98,307.48,0.0,0.0,0.000,1176965.9,1176965.9,9907,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547699417,112576.00
01/16/2019 23:30,2,0.000,ALERT,213.29,307.18,60.017,1547699404,"201051344000868","174011545737251",0.00,-8.50,0,304.78,308.69,0.0,0.0,0.000,1189056.6,1189056.6,33785,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699419,112577.00
01/16/2019 23:30,2,0.000,ALERT,213.74,306.88,60.054,1547699404,"201051344000576","174011545737251",0.00,-8.00,0,304.18,308.09,0.0,0.0,0.000,1202606.4,1202606.4,6218,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699420,112578.00
01/16/2019 23:30,2,0.000,ALERT,213.29,306.28,60.028,1547699404,"201051344001158","174011545737251",0.00,-8.50,0,303.58,307.48,0.0,0.0,0.000,1182301.8,1182301.8,2042,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699422,112579.00
01/16/2019 23:30,2,0.000,ALERT,212.16,304.78,60.028,1547699404,"201051344000917","174011545737251",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,1193796.2,1193796.2,9913,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547699424,112580.00
01/16/2019 23:30,2,0.000,ALERT,212.16,304.78,60.022,1547699404,"201051344000417","174011545737251",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,968789.8,968789.8,9998,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547699426,112581.00
