ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/16/2019 23:30,2,0.000,ALERT,212.38,305.38,59.996,1547699404,"201051344000685","174011545737251",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,1198024.4,1198024.4,9950,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699428,112582.00
01/16/2019 23:30,2,0.000,ALERT,212.16,304.48,60.022,1547699404,"201051344000651","174011545737251",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,1191831.0,1191831.0,9946,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699430,112583.00
01/16/2019 23:30,2,0.000,ALERT,212.83,306.88,60.028,1547699404,"201051344000594","174011545737251",0.00,-8.50,0,303.58,308.39,0.0,0.0,0.000,1206726.6,1206726.6,33753,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547699431,112584.00
01/16/2019 23:30,2,0.000,ALERT,213.29,306.28,60.001,1547699404,"201051344000469","174011545737251",0.00,-9.00,0,302.98,307.48,0.0,0.0,0.000,1191028.6,1191028.6,2043,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699433,112585.00
01/16/2019 23:30,2,0.000,ALERT,212.16,305.68,60.028,1547699404,"201051344000585","174011545737251",0.00,-8.50,0,300.87,306.58,0.0,0.0,0.000,1206638.6,1206638.6,9982,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699435,112586.00
01/16/2019 23:30,2,0.000,ALERT,213.74,306.28,60.022,1547699404,"201051344000853","174011545737251",0.00,-8.50,0,303.58,307.78,0.0,0.0,0.000,1206838.4,1206838.4,2030,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699437,112587.00
01/16/2019 23:30,2,0.000,ALERT,212.16,305.38,60.022,1547699404,"201051344001145","174011545737251",0.00,-8.00,0,302.07,307.18,0.0,0.0,0.000,1205503.4,1205503.4,9925,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699439,112588.00
01/16/2019 23:30,2,0.000,ALERT,211.93,305.08,60.028,1547699404,"201051344000438","174011545737251",0.00,-9.00,0,302.07,306.88,0.0,0.0,0.000,1199420.1,1199420.1,9950,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699441,112589.00
01/16/2019 23:30,2,0.000,ALERT,211.70,305.68,60.065,1547699404,"201051344001135","174011545737251",0.00,-8.00,0,301.77,307.18,0.0,0.0,0.000,1187791.7,1187791.7,9927,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699442,112590.00
01/16/2019 23:30,2,0.000,ALERT,213.06,306.28,60.022,1547699404,"201051344000983","174011545737251",0.00,-8.00,0,304.18,308.39,0.0,0.0,0.000,1206407.2,1206407.2,2032,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699444,112591.00
01/16/2019 23:30,2,0.000,ALERT,212.16,304.78,59.975,1547699404,"201051344001203","174011545737251",0.00,-8.50,0,301.47,308.09,0.0,0.0,0.000,1196637.0,1196637.0,9958,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699446,112592.00
01/16/2019 23:30,2,0.000,ALERT,212.16,305.98,60.006,1547699404,"201051344001230","174011545737251",0.00,-8.00,0,302.07,306.88,0.0,0.0,0.000,1191047.6,1191047.6,9953,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699448,112593.00
01/16/2019 23:30,2,0.000,ALERT,211.70,305.38,60.017,1547699404,"201051344000646","174011545737251",0.00,-8.50,0,301.17,306.58,0.0,0.0,0.000,1185738.1,1185738.1,9949,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699450,112594.00
01/16/2019 23:30,2,0.000,ALERT,213.51,305.68,60.054,1547699404,"201051344000867","174011545737251",0.00,-7.00,0,302.98,308.09,0.0,0.0,0.000,1187776.6,1187776.6,33786,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699452,112595.00
01/16/2019 23:30,2,0.000,ALERT,213.96,305.98,60.012,1547699404,"201051344000633","174011545737251",0.00,-8.50,0,302.07,307.48,0.0,0.0,0.000,1186694.5,1186694.5,33833,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699453,112596.00
01/16/2019 23:30,2,0.000,ALERT,211.48,305.08,60.043,1547699404,"201051344000955","174011545737251",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,1204657.7,1204657.7,9945,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699455,112597.00
01/16/2019 23:30,2,0.000,ALERT,213.06,305.38,60.059,1547699404,"201051344000648","174011545737251",0.00,-10.00,0,303.28,307.48,0.0,0.0,0.000,1194853.6,1194853.6,33756,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547699457,112598.00
01/16/2019 23:30,2,0.000,ALERT,213.51,305.98,60.012,1547699404,"201051344000645","174011545737251",0.00,-8.00,0,303.88,308.09,0.0,0.0,0.000,1199183.1,1199183.1,33750,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699459,112599.00
01/16/2019 23:30,2,0.000,ALERT,213.06,306.58,60.017,1547699404,"201051344000569","174011545737251",0.00,-8.00,0,304.78,308.99,0.0,0.0,0.000,1216390.6,1216390.6,2019,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547699461,112600.00
01/16/2019 23:30,2,0.000,ALERT,213.29,305.68,60.006,1547699404,"179051228000119","174011545737251",0.00,-6.00,0,302.68,307.18,0.0,0.0,0.000,2889.5,2889.5,2028,0,0,0,L,46974696,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547699462,112601.00
01/16/2019 23:45,2,0.000,ALERT,213.51,307.78,59.990,1547700303,"201051344000579","174011545737251",0.00,-8.00,0,305.08,310.19,0.0,0.0,0.000,1215914.9,1215914.9,2043,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700306,112602.00
01/16/2019 23:45,2,0.000,ALERT,212.16,304.48,59.953,1547700303,"201051344001025","174011545737251",0.00,-9.00,0,302.98,307.78,0.0,0.0,0.000,1200688.2,1200688.2,9960,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547700307,112603.00
01/16/2019 23:45,2,0.000,ALERT,212.38,305.38,59.996,1547700303,"201051344001093","174011545737251",0.00,-6.50,0,303.28,306.88,0.0,0.0,0.000,1192806.8,1192806.8,9944,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547700309,112604.00
01/16/2019 23:45,2,0.000,ALERT,213.51,307.48,59.990,1547700303,"201051344000458","174011545737251",0.00,-6.00,0,304.48,310.19,0.0,0.0,0.000,1202207.8,1202207.8,2041,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547700311,112605.00
01/16/2019 23:45,2,0.000,ALERT,212.16,305.98,59.990,1547700303,"201051344000890","174011545737251",0.00,-8.00,0,304.18,308.39,0.0,0.0,0.000,1197022.3,1197022.3,9941,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700313,112606.00
01/16/2019 23:45,2,0.000,ALERT,213.29,306.88,60.001,1547700303,"201051344000988","174011545737251",0.00,-8.00,0,301.77,308.99,0.0,0.0,0.000,937781.3,937781.3,2056,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700315,112607.00
01/16/2019 23:45,2,0.000,ALERT,212.83,306.58,59.996,1547700303,"201051344000582","174011545737251",0.00,-9.00,0,304.48,307.78,0.0,0.0,0.000,1176965.9,1176965.9,9909,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700317,112608.00
01/16/2019 23:45,2,0.000,ALERT,213.51,308.09,59.990,1547700303,"201051344000868","174011545737251",0.00,-8.00,0,305.08,310.19,0.0,0.0,0.000,1189056.6,1189056.6,33787,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700319,112609.00
01/16/2019 23:45,2,0.000,ALERT,213.96,307.78,60.028,1547700303,"201051344000576","174011545737251",0.00,-9.00,0,304.48,309.59,0.0,0.0,0.000,1202606.4,1202606.4,6220,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700321,112610.00
01/16/2019 23:45,2,0.000,ALERT,213.74,307.18,60.001,1547700303,"201051344001158","174011545737251",0.00,-9.00,0,304.18,309.29,0.0,0.0,0.000,1182301.8,1182301.8,2044,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547700322,112611.00
01/16/2019 23:45,2,0.000,ALERT,212.61,305.08,59.990,1547700303,"201051344000917","174011545737251",0.00,-6.50,0,302.37,306.58,0.0,0.0,0.000,1193796.2,1193796.2,9915,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547700324,112612.00
01/16/2019 23:45,2,0.000,ALERT,212.61,305.08,60.033,1547700303,"201051344000417","174011545737251",0.00,-8.00,0,302.98,306.58,0.0,0.0,0.000,968789.8,968789.8,10000,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547700326,112613.00
01/16/2019 23:45,2,0.000,ALERT,212.61,305.38,59.990,1547700303,"201051344000685","174011545737251",0.00,-8.00,0,303.28,306.88,0.0,0.0,0.000,1198024.4,1198024.4,9952,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547700328,112614.00
01/16/2019 23:45,2,0.000,ALERT,212.38,304.78,59.996,1547700303,"201051344000651","174011545737251",0.00,-10.00,0,302.98,306.58,0.0,0.0,0.000,1191831.0,1191831.0,9948,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700330,112615.00
01/16/2019 23:45,2,0.000,ALERT,213.29,308.09,59.996,1547700303,"201051344000594","174011545737251",0.00,-8.50,0,303.88,309.59,0.0,0.0,0.000,1206726.6,1206726.6,33755,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547700332,112616.00
01/16/2019 23:45,2,0.000,ALERT,213.74,307.48,59.959,1547700303,"201051344000469","174011545737251",0.00,-9.00,0,303.28,309.29,0.0,0.0,0.000,1191028.6,1191028.6,2045,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700333,112617.00
01/16/2019 23:45,2,0.000,ALERT,212.61,305.98,60.006,1547700303,"201051344000585","174011545737251",0.00,-7.00,0,302.98,307.18,0.0,0.0,0.000,1206638.6,1206638.6,9984,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700335,112618.00
01/16/2019 23:45,2,0.000,ALERT,214.19,307.18,59.996,1547700303,"201051344000853","174011545737251",0.00,-8.50,0,304.48,309.59,0.0,0.0,0.000,1206838.4,1206838.4,2032,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700337,112619.00
01/16/2019 23:45,2,0.000,ALERT,212.61,305.68,59.996,1547700303,"201051344001145","174011545737251",0.00,-8.00,0,303.58,307.78,0.0,0.0,0.000,1205503.4,1205503.4,9927,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700339,112620.00
01/16/2019 23:45,2,0.000,ALERT,212.61,305.68,60.028,1547700303,"201051344000438","174011545737251",0.00,-8.50,0,303.58,307.48,0.0,0.0,0.000,1199420.1,1199420.1,9952,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700341,112621.00
01/16/2019 23:45,2,0.000,ALERT,212.16,305.68,59.996,1547700303,"201051344001135","174011545737251",0.00,-8.50,0,303.58,307.78,0.0,0.0,0.000,1187791.7,1187791.7,9929,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700342,112622.00
01/16/2019 23:45,2,0.000,ALERT,213.51,307.48,60.012,1547700303,"201051344000983","174011545737251",0.00,-7.00,0,304.48,309.59,0.0,0.0,0.000,1206407.2,1206407.2,2034,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547700344,112623.00
01/16/2019 23:45,2,0.000,ALERT,212.61,305.38,60.006,1547700303,"201051344001203","174011545737251",0.00,-8.50,0,303.28,308.69,0.0,0.0,0.000,1196637.0,1196637.0,9960,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547700346,112624.00
01/16/2019 23:45,2,0.000,ALERT,212.38,305.98,59.996,1547700303,"201051344001230","174011545737251",0.00,-8.00,0,303.88,307.48,0.0,0.0,0.000,1191047.6,1191047.6,9955,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700348,112625.00
01/16/2019 23:45,2,0.000,ALERT,212.16,305.68,59.996,1547700303,"201051344000646","174011545737251",0.00,-8.50,0,302.98,306.88,0.0,0.0,0.000,1185738.1,1185738.1,9951,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700350,112626.00
01/16/2019 23:45,2,0.000,ALERT,213.96,306.88,59.990,1547700303,"201051344000867","174011545737251",0.00,-7.00,0,303.58,309.59,0.0,0.0,0.000,1187776.6,1187776.6,33788,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700352,112627.00
01/16/2019 23:45,2,0.000,ALERT,214.41,307.18,59.985,1547700303,"201051344000633","174011545737251",0.00,-8.50,0,302.98,308.99,0.0,0.0,0.000,1186694.5,1186694.5,33835,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700353,112628.00
01/16/2019 23:45,2,0.000,ALERT,212.16,305.68,59.990,1547700303,"201051344000955","174011545737251",0.00,-8.00,0,303.28,306.88,0.0,0.0,0.000,1204657.7,1204657.7,9947,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547700355,112629.00
01/16/2019 23:45,2,0.000,ALERT,213.74,306.88,59.996,1547700303,"201051344000648","174011545737251",0.00,-9.00,0,303.88,309.29,0.0,0.0,0.000,1194853.6,1194853.6,33758,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547700357,112630.00
01/16/2019 23:45,2,0.000,ALERT,213.96,307.18,59.996,1547700303,"201051344000645","174011545737251",0.00,-7.00,0,304.18,309.29,0.0,0.0,0.000,1199183.1,1199183.1,33752,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1547700359,112631.00
01/16/2019 23:45,2,0.000,ALERT,213.74,308.39,59.996,1547700303,"201051344000569","174011545737251",0.00,-8.00,0,304.78,310.19,0.0,0.0,0.000,1216390.6,1216390.6,2021,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1547700361,112632.00
01/16/2019 23:45,2,0.000,ALERT,213.96,306.58,59.985,1547700303,"179051228000119","174011545737251",0.00,-6.00,0,302.68,308.69,0.0,0.0,0.000,2889.5,2889.5,2030,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1547700363,112633.00
